"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"12/16/11 08:57:21","429494.2476","11.1","212.6","191","60.03","-3"
"12/16/11 09:02:21","429494.2486","13.1","212.0","17","59.96","-3"
"12/16/11 09:07:22","429494.2498","13.5","212.63","190","60.03","-2"
"12/16/11 09:12:21","429494.2511","16.9","212.97","132","60.03","-2"
"12/16/11 09:17:21","429494.2525","25.0","213.09","140","60.03","-2"
"12/16/11 09:22:20","429494.2537","17.2","213.04","114","60.03","-2"
"12/16/11 09:27:22","429494.2546","11.7","213.0","0","60.03","-2"
"12/16/11 09:32:22","429494.2553","15.3","213.37","7","60.03","-2"
"12/16/11 09:37:21","429494.256","15.6","213.36","156","60.03","-2"
"12/16/11 09:42:21","429494.2567","7.7","213.21","156","60.03","-2"
"12/16/11 09:47:22","429494.2575","14.3","212.97","18","60.0","-2"
"12/16/11 09:52:21","429494.2583","11.2","212.11","0","60.03","-2"
"12/16/11 09:57:22","429494.2593","15.6","212.36","0","60.03","-2"
"12/16/11 10:02:22","429494.2603","14.7","213.04","5","60.03","-2"
"12/16/11 10:07:21","429494.2614","13.1","212.96","1","60.0","-2"
"12/16/11 10:12:22","429494.2623","11.8","213.07","92","60.03","-2"
"12/16/11 10:17:21","429494.2633","15.3","212.46","98","60.03","-1"
"12/16/11 10:22:22","429494.2642","15.0","213.38","19","60.03","-1"
"12/16/11 10:27:21","429494.2652","15.0","212.84","210","60.0","-1"
"12/16/11 10:32:22","429494.2665","13.6","212.99","11","60.03","-1"
"12/16/11 10:37:20","429494.2679","15.8","213.03","258","60.0","-1"
"12/16/11 10:42:22","429494.2696","21.6","213.85","206","60.0","-1"
"12/16/11 10:47:22","429494.2715","25.8","213.69","123","60.03","-1"
"12/16/11 10:52:21","429494.274","31.0","214.16","103","60.03","0"
"12/16/11 10:57:21","429494.2771","39.7","213.7","204","60.03","0"
"12/16/11 11:02:22","429494.2807","36.2","213.45","275","60.0","0"
"12/16/11 11:07:21","429494.2845","42.2","214.26","292","60.03","0"
"12/16/11 11:12:21","429494.2865","13.6","213.52","74","60.03","0"
"12/16/11 11:17:22","429494.2881","32.6","213.28","202","60.0","0"
"12/16/11 11:22:21","429494.2904","46.7","214.18","291","60.03","1"
"12/16/11 11:27:20","429494.2941","44.3","214.01","372","60.03","1"
"12/16/11 11:32:21","429494.2979","44.7","214.43","131","60.03","1"
"12/16/11 11:37:23","429494.3045","77.1","215.63","382","60.07","2"
"12/16/11 11:42:22","429494.3101","40.4","213.98","236","60.03","2"
"12/16/11 11:47:21","429494.3134","39.9","213.68","135","60.03","2"
"12/16/11 11:52:22","429494.3168","46.9","213.66","246","60.03","2"
"12/16/11 11:57:22","429494.3211","41.5","215.06","354","60.03","1"
"12/16/11 12:02:21","429494.3272","75.7","215.3","372","60.03","2"
"12/16/11 12:07:20","429494.3349","67.0","214.74","339","60.03","2"
"12/16/11 12:12:25","429494.3446","130.5","216.8","609","60.07","3"
"12/16/11 12:17:22","429494.3531","69.9","215.09","351","60.03","4"
"12/16/11 12:22:21","429494.36","87.2","214.43","423","60.03","4"
"12/16/11 12:27:20","429494.3649","87.0","215.24","419","60.0","4"
"12/16/11 12:32:22","429494.3731","140.3","217.04","648","60.03","4"
"12/16/11 12:37:21","429494.3821","173.5","217.05","793","60.03","4"
"12/16/11 12:42:22","429494.3947","165.3","217.73","750","60.0","6"
"12/16/11 12:47:21","429494.4056","144.6","217.28","663","60.03","6"
"12/16/11 12:52:22","429494.4162","115.6","216.65","542","60.03","6"
"12/16/11 12:57:21","429494.4236","127.3","217.01","595","60.03","6"
"12/16/11 13:02:21","429494.433","65.1","214.96","329","60.03","6"
"12/16/11 13:07:22","429494.441","55.0","215.15","75","60.03","6"
"12/16/11 13:12:21","429494.4506","133.9","217.57","619","60.03","6"
"12/16/11 13:17:20","429494.4599","136.1","217.04","626","60.03","6"
"12/16/11 13:22:21","429494.4656","63.9","214.9","240","60.03","6"
"12/16/11 13:27:20","429494.4713","66.3","214.86","334","60.07","5"
"12/16/11 13:32:22","429494.4776","76.3","214.76","378","60.03","5"
"12/16/11 13:37:22","429494.4844","79.4","214.47","391","60.0","5"
"12/16/11 13:42:22","429494.4937","110.4","215.41","520","60.03","5"
"12/16/11 13:47:21","429494.5038","106.3","214.69","505","60.0","5"
"12/16/11 13:52:21","429494.5123","79.5","214.06","393","60.07","5"
"12/16/11 13:57:22","429494.5188","83.0","215.43","403","60.03","4"
"12/16/11 14:02:21","429494.5265","105.0","215.47","501","60.03","4"
"12/16/11 14:07:22","429494.5337","85.3","215.14","417","60.0","4"
"12/16/11 14:12:21","429494.5407","96.3","214.9","462","60.0","3"
"12/16/11 14:17:20","429494.5495","111.8","215.18","526","60.03","4"
"12/16/11 14:22:22","429494.5576","81.5","214.26","397","60.03","3"
"12/16/11 14:27:21","429494.563","67.2","214.95","339","60.03","3"
"12/16/11 14:32:21","429494.5681","54.5","215.36","165","60.03","2"
"12/16/11 14:37:21","429494.5713","53.9","214.61","119","60.03","2"
"12/16/11 14:42:20","429494.5752","57.0","214.69","332","60.0","2"
"12/16/11 14:47:22","429494.579","45.6","213.43","361","60.03","2"
"12/16/11 14:52:21","429494.5828","53.8","214.51","152","60.0","2"
"12/16/11 14:57:22","429494.5867","51.3","214.93","205","60.03","1"
"12/16/11 15:02:21","429494.5906","55.9","214.2","172","60.0","1"
"12/16/11 15:07:22","429494.5956","69.3","214.88","348","60.0","1"
"12/16/11 15:12:21","429494.6007","63.8","214.59","324","60.03","1"
"12/16/11 15:17:21","429494.605","56.0","214.4","135","60.0","1"
"12/16/11 15:22:20","429494.6088","49.7","214.36","243","60.03","1"
"12/16/11 15:27:21","429494.6122","39.2","213.44","290","60.0","0"
"12/16/11 15:32:22","429494.6141","23.4","213.78","209","60.03","0"
"12/16/11 15:37:20","429494.6156","17.0","212.89","28","60.03","0"
"12/16/11 15:42:22","429494.617","12.6","212.87","5","60.0","-1"
"12/16/11 15:47:21","429494.618","0.0","212.63","110","60.0","-1"
"12/17/11 07:52:35","429494.6207","31.3","211.97","99","60.0","-8"
"12/17/11 07:57:22","429494.6241","43.5","212.75","226","60.0","-8"
"12/17/11 08:02:21","429494.6281","62.7","213.03","238","60.0","-6"
"12/17/11 08:07:21","429494.6321","62.6","213.6","345","60.0","-5"
"12/17/11 08:12:22","429494.6357","35.5","213.16","284","60.0","-4"
"12/17/11 08:17:21","429494.6368","0.0","212.39","0","60.03","-4"
"12/17/11 08:22:22","429494.6373","12.3","212.19","1","60.0","-4"
"12/17/11 08:27:21","429494.6378","12.7","212.09","78","60.03","-4"
"12/17/11 08:32:22","429494.6385","14.6","211.47","0","60.0","-4"
"12/17/11 08:37:21","429494.6392","10.5","213.25","5","60.03","-4"
"12/17/11 08:42:22","429494.6399","15.0","213.53","0","60.03","-4"
"12/17/11 08:47:23","429494.6406","14.5","213.76","28","60.03","-4"
"12/17/11 08:52:22","429494.6414","12.6","213.03","4","60.0","-4"
"12/17/11 08:57:21","429494.6423","13.8","212.97","0","60.0","-4"
"12/17/11 09:02:22","429494.6432","12.0","212.98","26","60.03","-4"
"12/17/11 09:07:21","429494.6442","21.9","213.95","200","60.03","-4"
"12/17/11 09:12:21","429494.6454","13.0","214.14","16","60.03","-4"
"12/17/11 09:17:22","429494.647","22.3","213.54","36","60.03","-4"
"12/17/11 09:22:22","429494.6489","35.2","213.47","160","60.03","-4"
"12/17/11 09:27:23","429494.6523","48.9","213.32","409","60.03","-3"
"12/17/11 09:32:21","429494.6563","52.8","214.4","132","60.03","-3"
"12/17/11 09:37:22","429494.6644","144.8","216.76","667","60.0","-2"
"12/17/11 09:42:21","429494.6747","111.7","216.72","524","60.03","-1"
"12/17/11 09:47:22","429494.6828","97.6","215.75","472","60.03","0"
"12/17/11 09:52:21","429494.6873","39.9","214.22","126","60.03","0"
"12/17/11 09:57:22","429494.6897","36.4","213.13","151","60.03","0"
"12/17/11 10:02:21","429494.6915","23.4","213.54","238","60.0","-1"
"12/17/11 10:07:21","429494.6932","13.5","213.45","17","60.07","-1"
"12/17/11 10:12:22","429494.6949","31.0","212.89","96","60.03","-1"
"12/17/11 10:17:22","429494.6964","27.7","213.13","184","60.03","-1"
"12/17/11 10:22:23","429494.698","13.5","213.31","91","60.03","-1"
"12/17/11 10:27:24","429494.6995","22.2","213.28","213","60.03","-1"
"12/17/11 10:32:21","429494.701","13.5","213.12","173","60.07","-1"
"12/17/11 10:37:21","429494.7025","11.4","212.7","15","60.0","-1"
"12/17/11 10:42:23","429494.7041","16.0","212.49","32","60.03","-1"
"12/17/11 10:47:22","429494.7056","22.6","212.59","164","60.03","-1"
"12/17/11 10:52:21","429494.7068","11.3","212.57","13","60.03","-1"
"12/17/11 10:57:22","429494.708","22.7","212.56","258","60.07","-1"
"12/17/11 11:02:22","429494.7092","12.7","212.4","5","60.03","-1"
"12/17/11 11:07:21","429494.7106","18.9","212.33","219","60.03","-1"
"12/17/11 11:12:21","429494.7122","26.8","212.63","117","60.0","-1"
"12/17/11 11:17:21","429494.7139","13.8","212.91","251","60.03","0"
"12/17/11 11:22:22","429494.7158","31.9","213.09","288","60.07","0"
"12/17/11 11:27:21","429494.7178","29.7","213.93","161","60.03","0"
"12/17/11 11:32:23","429494.7197","29.4","214.0","54","60.03","0"
"12/17/11 11:37:23","429494.7215","14.2","213.84","240","60.0","0"
"12/17/11 11:42:22","429494.7228","13.3","213.15","184","60.07","0"
"12/17/11 11:47:21","429494.7238","8.6","212.79","85","60.03","0"
"12/17/11 11:52:22","429494.725","12.3","213.21","179","60.03","0"
"12/17/11 11:57:21","429494.7261","13.1","213.49","5","60.0","0"
"12/17/11 12:02:22","429494.7274","11.5","212.69","26","60.03","1"
"12/17/11 12:07:21","429494.7285","14.0","211.16","11","60.03","1"
"12/17/11 12:12:22","429494.7295","10.9","213.26","0","60.03","1"
"12/17/11 12:17:21","429494.7304","11.2","212.7","141","60.03","0"
"12/17/11 12:22:21","429494.7313","13.7","213.25","21","60.03","0"
"12/17/11 12:27:24","429494.7325","19.6","212.72","263","60.03","0"
"12/17/11 12:32:22","429494.7338","28.6","213.64","48","60.03","1"
"12/17/11 12:37:22","429494.7351","25.2","212.68","289","60.03","1"
"12/17/11 12:42:22","429494.7364","12.3","213.06","155","60.0","1"
"12/17/11 12:47:24","429494.7377","14.2","212.22","17","60.03","1"
"12/17/11 12:52:23","429494.7393","18.1","211.52","235","60.07","1"
"12/17/11 12:57:22","429494.7408","28.0","212.79","68","60.03","1"
"12/17/11 13:02:21","429494.7423","21.0","213.85","226","60.03","2"
"12/17/11 13:07:22","429494.7438","14.2","213.37","157","60.03","1"
"12/17/11 13:12:21","429494.7454","31.2","213.31","100","60.03","2"
"12/17/11 13:17:22","429494.7469","12.4","214.02","25","60.03","2"
"12/17/11 13:22:21","429494.7481","14.8","213.24","128","60.0","2"
"12/17/11 13:27:22","429494.749","16.4","213.64","23","60.03","2"
"12/17/11 13:32:22","429494.75","15.4","213.41","44","60.03","2"
"12/17/11 13:37:22","429494.7508","17.2","212.27","11","60.0","2"
"12/17/11 13:42:22","429494.752","16.3","212.71","1","60.03","2"
"12/17/11 13:47:23","429494.7528","13.8","212.85","24","60.03","2"
"12/17/11 13:52:22","429494.7536","14.5","212.9","2","60.03","2"
"12/17/11 13:57:22","429494.7541","14.7","213.01","1","60.03","2"
"12/17/11 14:02:22","429494.7546","11.9","212.9","5","60.03","2"
"12/17/11 14:07:22","429494.7552","12.2","212.23","64","60.03","2"
"12/17/11 14:12:22","429494.7559","12.8","212.5","0","60.03","2"
"12/17/11 14:17:21","429494.7564","0.0","212.17","0","60.03","1"
"12/17/11 14:22:22","429494.7568","0.0","212.31","0","60.03","1"
"12/17/11 14:27:22","429494.7569","14.4","211.72","186","60.0","1"
"12/17/11 14:37:22","429494.7571","0.0","211.83","0","60.07","0"
"12/18/11 08:22:24","429494.7571","0.0","211.53","0","60.0","0"
"12/18/11 08:32:26","429494.7572","8.9","211.93","109","60.0","1"
"12/18/11 08:37:24","429494.7575","6.5","212.15","207","60.0","1"
"12/18/11 08:42:23","429494.7579","11.1","212.55","0","60.03","2"
"12/18/11 08:47:23","429494.7585","0.0","211.57","0","60.03","2"
"12/18/11 08:52:26","429494.7592","6.8","212.35","168","60.0","2"
"12/18/11 08:57:27","429494.76","16.8","212.61","3","60.03","2"
"12/18/11 09:02:23","429494.7612","23.0","212.07","151","60.03","3"
"12/18/11 09:07:23","429494.7625","16.1","212.0","3","60.03","3"
"12/18/11 09:12:23","429494.7637","15.0","212.92","9","60.07","3"
"12/18/11 09:17:22","429494.7648","10.7","212.53","185","60.03","3"
"12/18/11 09:22:23","429494.7659","13.1","212.37","11","60.07","3"
"12/18/11 09:27:22","429494.767","11.7","212.24","4","60.03","3"
"12/18/11 09:32:23","429494.7682","21.0","212.96","261","60.03","4"
"12/18/11 09:37:22","429494.7694","14.7","213.01","293","60.03","4"
"12/18/11 09:42:22","429494.7709","13.8","212.32","26","60.03","4"
"12/18/11 09:47:23","429494.7725","13.6","213.0","19","60.03","4"
"12/18/11 09:52:21","429494.7743","23.1","212.96","53","60.0","4"
"12/18/11 09:57:22","429494.776","31.4","212.87","298","60.03","4"
"12/18/11 10:02:23","429494.7779","30.5","212.75","49","60.03","5"
"12/18/11 10:07:22","429494.7795","29.4","212.48","197","60.0","5"
"12/18/11 10:12:23","429494.7813","21.7","212.38","140","60.0","5"
"12/18/11 10:17:22","429494.7832","17.9","212.28","23","60.03","5"
"12/18/11 10:22:22","429494.7851","13.7","213.02","266","60.03","5"
"12/18/11 10:27:21","429494.787","30.5","212.43","67","60.07","6"
"12/18/11 10:32:22","429494.7887","11.3","212.8","14","60.07","6"
"12/18/11 10:37:23","429494.7903","16.5","211.35","24","60.03","6"
"12/18/11 10:42:22","429494.7925","34.2","212.47","85","60.03","6"
"12/18/11 10:47:23","429494.7943","22.0","212.24","44","60.0","6"
"12/18/11 10:52:22","429494.7959","13.4","212.51","248","60.03","6"
"12/18/11 10:57:22","429494.7977","27.1","212.52","248","60.0","6"
"12/18/11 11:02:23","429494.7999","37.3","212.56","288","60.0","6"
"12/18/11 11:07:22","429494.8024","34.5","212.12","265","60.03","6"
"12/18/11 11:12:22","429494.8044","25.5","211.85","37","60.0","7"
"12/18/11 11:17:22","429494.8065","30.4","212.74","139","60.07","7"
"12/18/11 11:22:23","429494.8085","18.4","212.64","82","60.0","7"
"12/18/11 11:27:22","429494.8108","31.6","212.95","233","60.07","7"
"12/18/11 11:32:23","429494.8135","31.5","213.12","79","60.03","7"
"12/18/11 11:37:21","429494.8162","31.1","212.78","227","60.03","8"
"12/18/11 11:42:23","429494.8183","17.4","212.01","140","60.0","8"
"12/18/11 11:47:23","429494.8204","33.1","213.04","227","60.03","8"
"12/18/11 11:52:23","429494.8225","19.5","212.34","22","60.03","8"
"12/18/11 11:57:23","429494.8243","30.5","212.37","96","60.07","8"
"12/18/11 12:02:22","429494.8257","18.3","212.0","220","60.0","7"
"12/18/11 12:07:22","429494.8266","12.4","210.76","1","60.03","7"
"12/18/11 12:12:23","429494.8279","11.0","212.15","160","60.03","7"
"12/18/11 12:17:22","429494.8297","23.7","213.32","121","60.03","7"
"12/18/11 12:22:22","429494.8324","25.5","212.74","220","60.03","8"
"12/18/11 12:27:22","429494.8348","28.7","213.25","285","60.03","8"
"12/18/11 12:32:23","429494.837","28.7","212.48","280","60.03","8"
"12/18/11 12:37:21","429494.8396","34.7","212.78","198","60.03","8"
"12/18/11 12:42:23","429494.842","33.1","212.56","90","60.03","8"
"12/18/11 12:47:22","429494.8444","30.6","213.17","75","60.0","8"
"12/18/11 12:52:21","429494.8471","30.3","213.75","103","60.03","8"
"12/18/11 12:57:22","429494.8495","33.8","213.81","242","60.07","8"
"12/18/11 13:02:23","429494.8519","35.1","213.66","75","60.0","8"
"12/18/11 13:07:24","429494.8545","28.6","213.78","133","60.03","9"
"12/18/11 13:12:23","429494.8577","49.0","214.0","382","60.03","9"
"12/18/11 13:17:22","429494.8615","52.7","213.31","353","60.03","9"
"12/18/11 13:22:22","429494.8675","95.0","215.69","458","60.03","9"
"12/18/11 13:27:23","429494.8753","106.8","216.4","507","60.0","10"
"12/18/11 13:32:22","429494.883","99.7","216.04","475","60.0","11"
"12/18/11 13:37:22","429494.8901","71.5","214.87","357","60.03","11"
"12/18/11 13:42:23","429494.897","64.4","213.98","104","60.0","11"
"12/18/11 13:47:23","429494.901","49.3","214.27","378","60.03","11"
"12/18/11 13:52:22","429494.9046","27.9","213.4","189","60.0","11"
"12/18/11 13:57:23","429494.9062","16.0","211.99","222","60.03","11"
"12/18/11 14:02:22","429494.9074","14.8","212.82","38","60.03","10"
"12/18/11 14:07:23","429494.9086","12.0","212.39","122","60.03","9"
"12/18/11 14:12:22","429494.9096","12.8","212.08","1","60.03","9"
"12/18/11 14:17:23","429494.9105","15.2","212.63","1","60.03","9"
"12/18/11 14:22:22","429494.9113","14.4","212.89","95","60.03","9"
"12/18/11 14:27:23","429494.9119","0.0","211.1","0","60.03","8"
"12/18/11 14:32:22","429494.9126","14.3","212.11","3","60.03","8"
"12/18/11 14:37:23","429494.9131","14.6","212.97","0","60.03","8"
"12/18/11 14:42:22","429494.9137","0.0","212.23","195","60.0","8"
"12/18/11 14:47:22","429494.914","1.7","212.2","246","60.07","8"
"12/18/11 14:52:23","429494.9143","2.0","212.83","0","60.03","7"
"12/18/11 14:57:22","429494.9146","0.0","212.89","0","60.03","7"
"12/18/11 15:02:22","429494.9148","0.0","212.47","0","60.03","7"
"12/18/11 15:42:30","429494.9155","14.0","212.46","0","60.0","6"
"12/18/11 15:47:22","429494.9157","0.0","211.65","0","60.0","6"
"12/19/11 10:42:24","429494.916","0.0","213.12","0","60.03","3"
"12/19/11 10:47:25","429494.9163","0.0","213.13","0","60.03","3"
"12/19/11 10:52:26","429494.9166","0.0","212.56","0","60.03","3"
"12/19/11 10:57:26","429494.9169","6.9","213.36","117","60.07","3"
"12/19/11 11:02:24","429494.9173","12.9","213.5","66","60.0","4"
"12/19/11 11:07:23","429494.9175","0.0","213.13","0","60.07","3"
"12/19/11 11:12:23","429494.9178","0.0","213.15","0","60.03","3"
"12/19/11 11:17:22","429494.918","0.0","212.18","0","60.07","3"
"12/19/11 11:22:23","429494.9184","12.3","213.02","41","60.03","3"
"12/19/11 11:27:23","429494.9187","6.9","212.91","0","60.07","4"
"12/19/11 11:32:23","429494.919","13.7","212.91","10","60.0","3"
"12/19/11 11:37:24","429494.9193","0.1","212.91","135","60.0","4"
"12/19/11 11:42:23","429494.9198","13.6","213.38","84","60.03","4"
"12/19/11 11:47:22","429494.9202","0.0","213.44","0","60.03","3"
"12/19/11 11:52:22","429494.9206","6.4","212.67","0","60.03","4"
"12/19/11 11:57:23","429494.9209","0.0","212.93","0","60.03","4"
"12/19/11 12:02:22","429494.9213","8.5","212.42","0","60.0","4"
"12/19/11 12:07:22","429494.9216","0.0","212.05","0","60.03","4"
"12/19/11 12:12:23","429494.922","14.6","212.47","20","60.0","4"
"12/19/11 12:17:22","429494.9223","0.0","213.05","0","60.0","4"
"12/19/11 12:22:24","429494.9226","0.0","212.3","0","60.03","3"
"12/19/11 12:27:22","429494.923","14.4","211.2","0","60.03","3"
"12/19/11 12:32:23","429494.9235","0.0","212.23","0","60.0","3"
"12/19/11 12:37:24","429494.9239","14.2","211.79","148","60.03","4"
"12/19/11 12:42:23","429494.9244","0.0","212.51","0","60.0","3"
"12/19/11 12:47:23","429494.9248","0.0","212.67","0","60.03","3"
"12/19/11 12:52:24","429494.9254","11.5","212.72","88","60.03","3"
"12/19/11 12:57:22","429494.926","13.8","212.67","1","60.03","3"
"12/19/11 13:02:23","429494.9267","0.0","212.9","231","60.03","3"
"12/19/11 13:07:23","429494.9273","0.0","213.05","0","60.0","3"
"12/19/11 13:12:22","429494.9279","0.0","213.49","0","60.03","4"
"12/19/11 13:17:24","429494.9284","0.0","213.61","0","60.03","4"
"12/19/11 13:22:24","429494.929","0.0","213.72","221","60.0","4"
"12/19/11 13:27:23","429494.9295","0.0","212.58","89","60.03","4"
"12/19/11 13:32:22","429494.9299","10.8","213.5","8","60.0","4"
"12/19/11 13:37:23","429494.9302","0.0","213.26","0","60.03","3"
"12/19/11 13:42:22","429494.9305","0.0","213.31","0","60.0","3"
"12/19/11 13:47:24","429494.9308","0.0","212.82","0","60.03","3"
"12/19/11 13:52:24","429494.9311","0.0","212.13","79","60.03","3"
"12/19/11 13:57:23","429494.9313","0.0","212.67","0","60.03","3"
"12/19/11 14:02:24","429494.9317","10.9","212.23","0","60.03","3"
"12/19/11 14:07:24","429494.932","0.0","212.31","0","60.03","3"
"12/19/11 14:12:25","429494.9324","6.5","213.88","0","60.03","3"
"12/19/11 14:17:23","429494.9328","12.0","213.53","2","60.0","3"
"12/19/11 14:22:24","429494.9332","0.0","212.91","0","60.03","3"
"12/19/11 14:27:23","429494.9334","14.6","213.16","27","60.03","3"
"12/19/11 14:32:23","429494.9337","0.0","213.27","0","60.03","3"
"12/19/11 14:37:23","429494.9339","2.3","212.53","0","60.03","3"
"12/19/11 14:42:22","429494.9343","0.0","213.58","111","60.0","3"
"12/19/11 14:47:24","429494.9345","0.0","212.55","0","60.03","3"
"12/19/11 14:57:24","429494.9349","0.0","211.55","0","60.07","2"
"12/20/11 15:09:31","429495.8326","54.6","213.6","116","60.0","8"
"12/20/11 15:14:20","429495.8361","42.0","213.43","427","60.03","8"
"12/20/11 15:19:18","429495.8397","28.6","213.63","228","60.03","8"
"12/20/11 15:24:18","429495.8432","36.8","213.55","122","60.03","8"
"12/20/11 15:29:19","429495.8466","35.4","213.83","134","60.03","8"
"12/20/11 15:34:18","429495.8485","27.5","213.29","299","60.03","8"
"12/20/11 15:39:19","429495.8499","30.0","212.67","96","60.03","8"
"12/20/11 15:44:19","429495.8513","17.4","212.39","65","60.03","7"
"12/20/11 15:49:19","429495.8524","11.2","212.76","4","60.03","7"
"12/21/11 07:49:25","429495.8531","14.4","212.89","1","60.03","1"
"12/21/11 07:54:29","429495.8541","13.1","212.64","18","60.03","2"
"12/21/11 08:49:19","429495.8551","14.6","212.51","12","60.03","3"
"12/21/11 08:54:19","429495.8554","0.0","212.78","22","60.03","3"
"12/21/11 08:59:23","429495.8557","13.8","213.35","16","60.03","4"
"12/21/11 09:04:18","429495.856","12.3","212.92","36","60.03","4"
"12/21/11 09:09:21","429495.8565","0.0","213.76","0","60.0","4"
"12/21/11 09:14:19","429495.857","14.1","214.2","62","60.03","4"
"12/21/11 09:19:20","429495.8577","12.7","213.92","71","60.03","4"
"12/21/11 09:24:19","429495.8583","11.7","213.46","25","60.0","4"
"12/21/11 09:29:18","429495.859","0.0","213.48","0","60.03","5"
"12/21/11 09:34:19","429495.8595","15.1","212.8","77","60.03","5"
"12/21/11 09:39:18","429495.86","11.0","212.51","7","60.03","5"
"12/21/11 09:44:20","429495.8605","0.0","213.26","0","60.03","5"
"12/21/11 09:49:19","429495.8611","0.0","213.92","0","60.03","5"
"12/21/11 09:54:18","429495.8617","11.1","213.32","35","60.03","5"
"12/21/11 09:59:19","429495.8622","13.4","213.01","4","60.03","5"
"12/21/11 10:04:20","429495.8627","15.1","213.21","24","60.03","5"
"12/21/11 10:09:19","429495.8633","14.3","213.77","57","60.03","5"
"12/21/11 10:14:18","429495.8639","0.0","213.32","0","60.03","5"
"12/21/11 10:19:20","429495.8645","12.9","213.15","0","60.03","5"
"12/21/11 10:24:19","429495.8651","11.9","213.24","0","60.03","5"
"12/21/11 10:29:20","429495.8658","11.2","212.66","32","60.03","5"
"12/21/11 10:34:19","429495.8665","0.0","213.27","67","60.03","5"
"12/21/11 10:39:18","429495.8672","12.4","213.61","11","60.03","6"
"12/21/11 10:44:20","429495.8678","14.9","213.3","256","60.03","6"
"12/21/11 10:49:19","429495.8686","12.1","212.95","200","60.03","6"
"12/21/11 10:54:20","429495.8694","12.3","213.77","11","60.03","6"
"12/21/11 10:59:20","429495.8702","10.9","214.07","9","60.03","6"
"12/21/11 11:04:18","429495.8708","0.0","214.04","0","60.0","6"
"12/21/11 11:09:19","429495.8714","0.0","214.17","0","60.03","6"
"12/21/11 11:14:18","429495.872","15.5","214.48","0","60.03","6"
"12/21/11 11:19:20","429495.8728","13.2","214.6","16","60.03","6"
"12/21/11 11:24:20","429495.8736","15.0","214.17","4","60.03","6"
"12/21/11 11:29:19","429495.8745","15.4","214.12","228","60.03","6"
"12/21/11 11:34:20","429495.8755","20.8","213.7","222","60.03","6"
"12/21/11 11:39:19","429495.8767","21.7","213.48","117","60.0","6"
"12/21/11 11:44:18","429495.8778","7.2","214.12","3","60.03","6"
"12/21/11 11:49:20","429495.8786","13.4","214.12","2","60.03","6"
"12/21/11 11:54:18","429495.8794","15.5","214.43","1","60.03","6"
"12/21/11 11:59:19","429495.8802","14.4","213.74","85","60.03","6"
"12/21/11 12:04:20","429495.8809","11.6","213.68","142","60.0","6"
"12/21/11 12:09:18","429495.8815","12.3","213.75","0","60.03","6"
"12/21/11 12:14:19","429495.882","0.0","214.32","0","60.03","6"
"12/21/11 12:19:18","429495.8825","11.0","214.84","4","60.03","6"
"12/21/11 12:24:19","429495.883","11.2","214.26","2","60.03","6"
"12/21/11 12:29:21","429495.8835","14.7","214.14","32","60.03","6"
"12/21/11 12:34:21","429495.8841","0.0","213.95","26","60.0","6"
"12/21/11 12:39:18","429495.8847","12.6","214.33","0","60.03","5"
"12/21/11 12:44:20","429495.8853","11.9","213.75","2","60.03","6"
"12/21/11 12:49:19","429495.8859","0.3","214.13","214","60.03","6"
"12/21/11 12:54:19","429495.8865","13.9","214.17","1","60.03","6"
"12/21/11 12:59:19","429495.8872","0.0","214.42","0","60.03","6"
"12/21/11 13:04:19","429495.8877","6.2","213.48","172","60.07","6"
"12/21/11 13:09:21","429495.8882","0.0","213.45","178","60.03","6"
"12/21/11 13:14:20","429495.8887","12.4","213.43","0","60.03","6"
"12/21/11 13:19:19","429495.8892","7.7","213.77","0","60.0","6"
"12/21/11 13:24:18","429495.8896","6.5","214.24","172","60.07","6"
"12/21/11 13:29:21","429495.89","0.0","214.28","0","60.07","6"
"12/21/11 13:34:20","429495.8904","14.6","214.34","1","60.03","6"
"12/21/11 13:39:19","429495.8909","14.3","214.2","20","60.03","6"
"12/21/11 13:44:18","429495.8913","0.0","213.4","0","60.03","6"
"12/21/11 13:49:20","429495.8917","0.0","213.36","0","60.03","6"
"12/21/11 13:54:19","429495.8919","0.0","213.15","0","60.03","6"
"12/21/11 13:59:19","429495.8922","0.0","213.29","0","60.03","6"
"12/21/11 14:04:20","429495.8923","13.3","212.64","48","60.03","6"
"12/21/11 14:09:19","429495.8925","0.0","212.6","0","60.03","6"
"12/21/11 14:14:20","429495.8925","0.0","212.8","0","60.03","5"
"12/21/11 14:19:20","429495.8926","0.0","212.82","0","60.03","5"
"12/21/11 14:24:21","429495.8928","0.0","213.19","0","60.0","5"
"12/22/11 14:59:27","429495.9297","0.0","213.24","0","60.03","0"
"12/23/11 08:29:28","429495.9302","0.0","213.31","0","60.03","-3"
"12/23/11 08:59:28","429495.9309","0.0","213.2","0","60.03","-1"
"12/23/11 09:04:29","429495.9311","0.0","212.38","0","60.03","-1"
"12/23/11 09:09:28","429495.9313","0.0","212.73","0","60.0","-1"
"12/23/11 09:14:28","429495.9318","0.0","212.11","0","60.0","-1"
"12/23/11 09:19:28","429495.9323","0.0","212.54","0","60.03","-1"
"12/23/11 09:24:28","429495.933","0.0","211.52","0","60.03","0"
"12/23/11 09:29:28","429495.9337","0.0","211.92","243","60.03","0"
"12/23/11 09:34:29","429495.9344","12.4","212.49","0","60.03","0"
"12/23/11 09:39:28","429495.9351","13.8","212.49","28","60.03","0"
"12/23/11 09:44:28","429495.936","12.5","211.64","13","60.03","0"
"12/23/11 09:49:29","429495.9369","4.2","212.0","25","60.03","0"
"12/23/11 09:54:28","429495.9378","10.7","212.61","0","60.03","0"
"12/23/11 09:59:29","429495.9385","11.2","212.18","15","60.03","0"
"12/23/11 10:04:28","429495.9393","8.6","211.8","242","60.0","1"
"12/23/11 10:09:28","429495.94","14.1","212.06","4","60.03","0"
"12/23/11 10:14:29","429495.9408","7.7","211.98","0","60.0","1"
"12/23/11 10:19:28","429495.9414","15.3","212.22","3","60.03","1"
"12/23/11 10:24:29","429495.9421","0.0","212.98","0","60.03","1"
"12/23/11 10:29:28","429495.9428","14.6","212.78","0","60.0","1"
"12/23/11 10:34:28","429495.9438","12.4","213.39","65","60.03","1"
"12/23/11 10:39:29","429495.9447","6.6","212.94","253","60.0","1"
"12/23/11 10:44:29","429495.9457","14.8","213.57","3","60.03","1"
"12/23/11 10:49:28","429495.9466","3.8","213.79","228","60.03","1"
"12/23/11 10:54:28","429495.9475","8.5","213.34","269","60.03","1"
"12/23/11 10:59:28","429495.9485","7.9","212.98","214","60.03","1"
"12/23/11 11:04:28","429495.9495","7.1","214.01","153","60.03","1"
"12/23/11 11:09:28","429495.9505","13.4","213.41","8","60.03","1"
"12/23/11 11:14:29","429495.9516","15.8","213.95","8","60.03","1"
"12/23/11 11:19:29","429495.953","28.1","214.0","234","60.0","2"
"12/23/11 11:24:29","429495.9545","11.8","214.39","161","60.03","2"
"12/23/11 11:29:29","429495.9557","8.4","213.89","203","60.03","2"
"12/23/11 11:34:28","429495.9567","14.7","213.61","36","60.03","2"
"12/23/11 11:39:28","429495.9576","15.1","213.68","1","60.03","2"
"12/23/11 11:44:29","429495.9586","13.0","214.06","22","60.03","2"
"12/23/11 11:49:29","429495.9599","22.6","214.16","61","60.03","2"
"12/23/11 11:54:28","429495.9612","16.2","213.82","281","60.03","2"
"12/23/11 11:59:29","429495.9625","11.4","214.08","17","60.03","2"
"12/23/11 12:04:29","429495.9639","12.6","213.38","4","60.0","2"
"12/23/11 12:09:28","429495.965","12.7","213.81","7","60.0","2"
"12/23/11 12:14:29","429495.9661","16.2","213.51","22","60.03","2"
"12/23/11 12:19:28","429495.9671","20.4","214.22","230","60.03","2"
"12/23/11 12:24:29","429495.9681","16.8","213.99","38","60.03","2"
"12/23/11 12:29:28","429495.9692","16.2","213.39","46","60.03","2"
"12/23/11 12:34:29","429495.9703","14.6","213.85","49","60.0","2"
"12/23/11 12:39:28","429495.9714","15.3","213.6","13","60.0","2"
"12/23/11 12:44:29","429495.9726","14.5","213.49","8","60.03","1"
"12/23/11 12:49:28","429495.9736","19.3","214.03","249","60.03","1"
"12/23/11 12:54:28","429495.9748","15.9","214.53","211","60.07","2"
"12/23/11 12:59:29","429495.9758","14.1","214.24","5","60.03","1"
"12/23/11 13:04:28","429495.977","14.1","213.96","80","60.03","2"
"12/23/11 13:09:28","429495.9782","12.1","213.18","23","60.03","2"
"12/23/11 13:14:29","429495.9793","16.4","212.9","256","60.03","2"
"12/23/11 13:19:28","429495.9801","15.2","213.54","47","60.0","2"
"12/23/11 13:24:29","429495.9809","0.0","213.02","239","60.0","2"
"12/23/11 13:29:28","429495.9817","8.2","213.51","229","60.03","2"
"12/23/11 13:34:29","429495.9826","8.0","213.74","59","60.03","2"
"12/23/11 13:39:28","429495.9834","0.0","213.63","23","60.0","2"
"12/23/11 13:44:29","429495.9842","13.4","212.9","77","60.03","2"
"12/23/11 13:49:28","429495.9848","13.2","213.4","2","60.03","2"
"12/23/11 13:54:28","429495.9855","11.9","213.1","53","60.0","1"
"12/23/11 13:59:28","429495.9861","0.0","213.64","0","60.03","1"
"12/23/11 14:04:29","429495.9867","0.0","213.11","0","60.03","1"
"12/23/11 14:09:29","429495.9872","13.2","212.41","72","60.03","1"
"12/23/11 14:14:28","429495.9879","15.6","212.02","0","60.03","1"
"12/23/11 14:19:29","429495.9885","15.5","213.21","4","60.03","1"
"12/23/11 14:24:28","429495.989","14.5","213.26","1","60.03","1"
"12/23/11 14:29:28","429495.9894","12.2","213.27","37","60.0","1"
"12/23/11 14:34:29","429495.9898","0.0","212.77","0","60.03","1"
"12/23/11 14:39:28","429495.9902","14.2","213.14","92","60.07","1"
"12/23/11 14:44:29","429495.9906","0.0","213.2","0","60.03","1"
"12/23/11 14:49:28","429495.991","10.8","213.0","39","60.03","1"
"12/23/11 14:54:28","429495.9914","0.0","214.31","0","60.03","1"
"12/23/11 14:59:29","429495.9917","0.0","212.8","0","60.07","1"
"12/23/11 15:04:28","429495.9919","14.2","212.75","31","60.0","1"
"12/24/11 08:59:29","429495.9926","0.0","212.44","0","60.0","0"
"12/24/11 09:14:29","429495.9929","0.0","211.71","0","60.0","0"
"12/24/11 09:19:29","429495.9931","7.7","212.05","0","60.03","0"
"12/24/11 09:24:29","429495.9934","0.0","212.03","0","60.03","0"
"12/24/11 09:29:29","429495.9937","12.5","212.73","39","60.0","1"
"12/24/11 09:34:29","429495.9943","7.0","212.47","195","60.03","1"
"12/24/11 09:39:29","429495.9948","14.9","213.3","255","60.03","1"
"12/24/11 09:44:28","429495.9954","0.0","212.02","0","60.03","1"
"12/24/11 09:49:29","429495.996","10.8","211.38","42","60.03","1"
"12/24/11 09:54:29","429495.9964","0.0","212.06","215","60.03","1"
"12/24/11 09:59:29","429495.9967","1.1","211.87","0","60.03","1"
"12/24/11 10:04:30","429495.9973","15.1","212.89","10","60.0","1"
"12/24/11 10:09:28","429495.998","8.1","212.24","122","60.03","1"
"12/24/11 10:14:29","429495.9991","14.3","211.78","2","60.0","2"
"12/24/11 10:19:30","429495.9998","5.8","212.15","165","60.03","2"
"12/24/11 10:24:28","429496.0006","14.1","212.64","3","60.03","2"
"12/24/11 10:29:29","429496.0014","13.5","212.33","55","60.03","2"
"12/24/11 10:34:30","429496.0024","12.1","212.8","58","60.03","2"
"12/24/11 10:39:29","429496.0036","23.8","213.34","257","60.0","3"
"12/24/11 10:44:28","429496.0048","10.9","212.19","7","60.03","3"
"12/24/11 10:49:29","429496.0058","23.8","213.41","268","60.03","3"
"12/24/11 10:54:29","429496.0072","16.5","212.79","82","60.03","3"
"12/24/11 10:59:30","429496.0086","14.6","213.52","106","60.07","4"
"12/24/11 11:04:28","429496.0103","31.3","213.61","235","60.03","4"
"12/24/11 11:09:28","429496.0127","31.5","213.95","72","60.03","5"
"12/24/11 11:14:28","429496.0144","16.7","214.09","38","60.03","5"
"12/24/11 11:19:29","429496.0159","18.3","213.57","30","60.03","5"
"12/24/11 11:24:30","429496.0175","22.4","213.06","29","60.07","5"
"12/24/11 11:29:28","429496.0193","24.7","213.45","19","60.03","5"
"12/24/11 11:34:30","429496.0219","35.3","214.2","334","60.03","6"
"12/24/11 11:39:29","429496.0249","34.3","213.74","122","60.0","6"
"12/24/11 11:44:28","429496.0276","35.9","213.26","159","60.03","6"
"12/24/11 11:49:29","429496.03","26.3","213.74","143","60.03","6"
"12/24/11 11:54:29","429496.0322","18.9","213.12","326","60.03","6"
"12/24/11 11:59:29","429496.0344","27.6","213.96","87","60.03","6"
"12/24/11 12:04:30","429496.0369","28.8","213.95","87","60.03","7"
"12/24/11 12:09:29","429496.0395","40.7","214.26","229","60.03","7"
"12/24/11 12:14:29","429496.0423","32.6","214.49","104","60.03","7"
"12/24/11 12:19:30","429496.045","36.9","213.4","195","60.03","7"
"12/24/11 12:24:29","429496.0477","29.0","214.04","224","60.03","8"
"12/24/11 12:29:29","429496.0502","28.4","214.56","176","60.03","8"
"12/24/11 12:34:29","429496.0526","30.6","214.55","229","60.03","8"
"12/24/11 12:39:28","429496.0558","38.1","214.86","208","60.03","8"
"12/24/11 12:44:29","429496.0591","49.1","214.69","164","60.0","9"
"12/24/11 12:49:29","429496.063","58.1","214.91","101","60.03","9"
"12/24/11 12:54:28","429496.067","41.5","215.71","97","60.03","9"
"12/24/11 12:59:29","429496.071","49.8","214.85","357","60.07","9"
"12/24/11 13:04:29","429496.0756","72.2","215.37","362","60.03","10"
"12/24/11 13:09:29","429496.0801","54.5","214.76","394","60.03","10"
"12/24/11 13:14:28","429496.0847","50.1","212.89","358","60.03","10"
"12/24/11 13:19:30","429496.0883","49.8","213.98","412","60.0","10"
"12/24/11 13:24:29","429496.0922","50.3","214.99","302","60.03","11"
"12/24/11 13:29:30","429496.0986","136.0","217.04","631","60.0","11"
"12/24/11 13:34:28","429496.108","117.7","216.56","554","60.03","12"
"12/24/11 13:39:29","429496.1161","74.0","215.79","368","60.03","13"
"12/24/11 13:44:29","429496.1203","52.1","215.17","345","60.03","13"
"12/24/11 13:49:29","429496.1257","71.5","216.04","356","60.03","13"
"12/24/11 13:54:28","429496.1302","51.6","215.27","294","60.03","13"
"12/24/11 13:59:30","429496.1326","34.7","214.47","251","60.03","13"
"12/24/11 14:04:29","429496.1359","48.4","215.81","264","60.0","12"
"12/24/11 14:09:30","429496.1428","112.6","216.86","532","60.0","13"
"12/24/11 14:14:29","429496.1516","110.7","216.71","523","60.03","13"
"12/24/11 14:19:29","429496.16","105.1","216.38","499","60.03","13"
"12/24/11 14:24:28","429496.168","100.1","216.69","476","59.96","13"
"12/24/11 14:29:29","429496.1748","67.1","215.39","338","60.0","13"
"12/24/11 14:34:28","429496.1798","62.0","215.79","319","60.0","13"
"12/24/11 14:39:30","429496.1843","64.9","215.67","369","60.0","13"
"12/24/11 14:44:28","429496.1877","42.4","215.08","275","60.0","13"
"12/24/11 14:49:30","429496.1906","34.3","215.36","175","60.0","13"
"12/24/11 14:54:29","429496.1941","56.7","214.85","251","60.0","13"
"12/24/11 14:59:28","429496.1979","44.3","214.93","421","60.03","13"
"12/24/11 15:04:29","429496.2017","51.4","215.04","143","60.03","12"
"12/24/11 15:09:30","429496.205","48.9","214.61","348","60.0","11"
"12/24/11 15:14:29","429496.209","58.8","215.02","297","60.0","11"
"12/24/11 15:19:28","429496.2127","51.1","214.77","343","60.0","11"
"12/24/11 15:24:30","429496.2161","46.5","215.03","289","60.0","11"
"12/24/11 15:29:30","429496.2189","34.1","214.4","211","60.0","10"
"12/24/11 15:34:28","429496.2208","12.2","214.14","3","60.0","9"
"12/24/11 15:39:30","429496.2218","21.2","213.28","158","60.0","9"
"12/24/11 15:44:30","429496.2229","11.2","213.19","6","60.0","9"
"12/24/11 15:49:29","429496.2236","12.6","214.28","20","60.0","8"
"12/25/11 11:44:30","429496.2244","0.0","213.77","0","60.0","5"
"12/25/11 11:49:29","429496.2246","13.5","213.83","4","60.03","5"
"12/25/11 12:04:29","429496.2251","0.0","213.87","0","60.03","5"
"12/25/11 12:19:30","429496.2251","0.0","214.72","0","60.03","4"
"12/25/11 12:29:30","429496.2251","0.0","214.73","0","60.03","4"
"12/25/11 12:34:31","429496.2251","0.0","214.01","0","60.03","4"
"12/25/11 12:39:30","429496.2251","0.0","213.81","0","60.03","4"
"12/25/11 13:09:30","429496.2255","0.0","213.96","0","60.0","4"
"12/25/11 13:14:29","429496.2255","0.0","213.92","0","60.03","4"
"12/26/11 08:04:29","429496.2287","0.0","212.06","0","60.03","4"
"12/26/11 08:09:30","429496.229","0.0","212.6","238","60.03","4"
"12/26/11 08:14:31","429496.2293","10.9","213.09","1","60.0","5"
"12/26/11 08:19:30","429496.2298","6.2","212.89","0","60.0","5"
"12/26/11 08:24:29","429496.2308","24.2","213.41","223","60.0","5"
"12/26/11 08:29:30","429496.2337","14.3","213.15","111","60.0","6"
"12/26/11 08:34:30","429496.2345","15.5","212.6","3","60.07","6"
"12/26/11 08:39:30","429496.2352","3.7","212.38","0","60.03","6"
"12/26/11 08:44:30","429496.2361","13.0","212.4","11","60.0","6"
"12/26/11 08:49:30","429496.2372","12.1","212.15","10","60.0","6"
"12/26/11 08:54:30","429496.2384","19.4","212.76","162","60.03","6"
"12/26/11 08:59:30","429496.2397","32.8","212.78","74","60.0","6"
"12/26/11 09:04:29","429496.241","12.4","211.81","8","60.0","6"
"12/26/11 09:09:30","429496.2422","41.5","212.59","290","60.0","6"
"12/26/11 09:14:30","429496.2482","125.0","215.38","585","60.07","7"
"12/26/11 09:19:31","429496.2594","146.9","215.54","681","60.03","9"
"12/26/11 09:24:30","429496.2711","154.2","216.02","707","60.03","11"
"12/26/11 09:29:31","429496.2833","156.3","216.54","716","60.0","12"
"12/26/11 09:34:31","429496.2956","158.3","216.69","726","60.03","13"
"12/26/11 09:39:29","429496.3085","170.9","216.48","781","60.0","14"
"12/26/11 09:44:29","429496.322","175.7","216.78","797","60.03","15"
"12/26/11 09:49:29","429496.335","115.7","215.54","542","60.0","16"
"12/26/11 09:54:30","429496.3447","114.6","215.88","540","60.03","15"
"12/26/11 09:59:29","429496.3525","108.0","214.18","513","60.0","15"
"12/26/11 10:04:29","429496.3597","52.2","212.75","111","60.03","14"
"12/26/11 10:09:30","429496.3635","58.5","212.66","184","60.0","13"
"12/26/11 10:14:30","429496.3674","38.2","213.35","289","60.03","13"
"12/26/11 10:19:31","429496.3712","38.7","213.15","130","60.0","13"
"12/26/11 10:24:30","429496.3764","92.3","214.39","445","60.03","13"
"12/26/11 10:29:29","429496.385","90.4","214.29","442","60.0","13"
"12/26/11 10:34:29","429496.3905","43.7","213.31","418","60.03","13"
"12/26/11 10:39:29","429496.3945","42.4","213.71","199","60.03","13"
"12/26/11 10:44:30","429496.3987","45.4","214.03","363","60.03","13"
"12/26/11 10:49:31","429496.4037","57.4","213.51","131","60.03","13"
"12/26/11 10:54:29","429496.4076","47.7","214.32","99","60.03","13"
"12/26/11 10:59:31","429496.4145","78.2","215.23","383","60.03","13"
"12/26/11 11:04:31","429496.4288","196.5","217.48","887","60.03","15"
"12/26/11 11:09:30","429496.4438","166.7","217.4","755","60.0","17"
"12/26/11 11:14:31","429496.4591","196.4","217.72","879","60.03","19"
"12/26/11 11:19:30","429496.4742","196.5","218.25","885","60.0","20"
"12/26/11 11:24:31","429496.4894","191.1","218.47","863","60.07","22"
"12/26/11 11:29:30","429496.5032","156.8","217.58","719","60.0","22"
"12/26/11 11:34:30","429496.5144","162.0","218.18","738","60.03","22"
"12/26/11 11:39:29","429496.5266","185.7","218.67","830","60.03","22"
"12/26/11 11:44:30","429496.5412","182.8","218.63","825","60.03","22"
"12/26/11 11:49:29","429496.5552","178.8","217.61","811","60.03","22"
"12/26/11 11:54:30","429496.5692","177.9","218.61","798","60.03","22"
"12/26/11 11:59:30","429496.583","177.3","218.2","805","60.03","22"
"12/26/11 12:04:31","429496.5969","178.2","218.95","803","60.0","23"
"12/26/11 12:09:30","429496.6107","177.8","218.53","799","60.0","23"
"12/26/11 12:14:31","429496.6245","175.5","218.43","793","60.0","24"
"12/26/11 12:19:30","429496.638","175.1","218.35","794","60.03","24"
"12/26/11 12:24:30","429496.6519","181.5","218.62","818","60.03","25"
"12/26/11 12:29:31","429496.6654","148.2","218.17","675","60.0","25"
"12/26/11 12:34:31","429496.6754","120.3","217.78","559","60.03","25"
"12/26/11 12:39:29","429496.684","66.2","215.94","96","60.0","24"
"12/26/11 12:44:30","429496.6871","40.9","215.13","138","60.03","22"
"12/26/11 12:49:30","429496.6906","52.2","215.21","196","60.0","21"
"12/26/11 12:54:30","429496.6936","56.3","215.91","125","60.0","20"
"12/26/11 12:59:31","429496.6968","36.8","215.61","333","60.03","19"
"12/26/11 13:04:29","429496.7005","47.2","216.21","266","60.03","18"
"12/26/11 13:09:30","429496.704","32.5","215.6","287","60.07","17"
"12/26/11 13:14:30","429496.7066","26.7","214.63","98","60.03","17"
"12/26/11 13:19:29","429496.7087","14.6","214.33","22","60.03","16"
"12/26/11 13:24:31","429496.7107","15.2","214.67","144","60.03","15"
"12/26/11 13:29:29","429496.7127","22.1","215.02","83","60.03","15"
"12/26/11 13:34:30","429496.715","29.0","214.83","161","60.0","15"
"12/26/11 13:39:31","429496.7182","66.4","215.48","232","60.0","15"
"12/26/11 13:44:31","429496.724","55.7","215.16","194","60.03","15"
"12/26/11 13:49:29","429496.7278","48.3","215.08","348","60.03","15"
"12/26/11 13:54:29","0.0012","33.0","214.53","211","60.0","15"
"12/26/11 13:59:30","0.003","22.0","213.93","65","60.03","15"
"12/26/11 14:04:30","0.0043","13.0","213.68","12","60.03","14"
"12/26/11 14:09:31","0.0053","7.3","213.84","104","60.03","14"
"12/26/11 14:14:29","0.0062","11.0","213.67","0","60.0","13"
"12/26/11 14:19:30","0.0071","16.1","213.71","37","60.03","13"
"12/26/11 14:24:29","0.0079","14.9","213.2","2","60.0","13"
"12/26/11 14:29:31","0.009","12.8","213.52","269","60.0","13"
"12/26/11 14:34:31","0.0102","13.1","212.94","170","60.03","13"
"12/26/11 14:39:29","0.0114","21.0","214.11","129","60.03","13"
"12/26/11 14:44:31","0.0126","15.6","212.92","7","60.03","13"
"12/26/11 14:49:29","0.0137","8.9","212.7","260","60.03","13"
"12/26/11 14:54:30","0.0148","13.3","214.0","1","60.0","13"
"12/26/11 14:59:30","0.0157","10.7","214.4","4","60.03","13"
"12/26/11 15:04:31","0.0165","14.3","213.95","8","60.0","13"
"12/26/11 15:09:31","0.0174","0.0","214.32","0","60.03","13"
"12/26/11 15:14:30","0.0181","13.4","214.27","0","60.03","12"
"12/26/11 15:19:30","0.0187","0.0","214.46","0","60.03","12"
"12/26/11 15:24:29","0.0193","0.0","214.3","0","60.0","12"
"12/26/11 15:29:31","0.0197","0.0","213.82","0","60.03","12"
"12/26/11 15:34:30","0.02","14.5","213.32","49","60.0","12"
"12/26/11 15:49:31","0.0207","12.1","213.85","53","60.0","11"
"12/27/11 08:49:30","0.022","15.2","213.11","0","60.03","-2"
"12/27/11 08:54:31","0.0224","0.0","213.91","0","60.0","-2"
"12/27/11 08:59:31","0.0226","14.0","213.45","26","60.0","-2"
"12/27/11 09:12:53","0.0234","0.0","212.79","0","60.0","-2"
"12/27/11 09:17:53","0.0238","0.0","212.55","0","60.03","-2"
"12/27/11 09:22:53","0.0242","12.1","212.04","1","60.03","-2"
"12/27/11 09:27:52","0.0245","10.7","211.6","1","60.03","-2"
"12/27/11 09:32:54","0.0247","0.0","213.23","0","60.03","-2"
"12/27/11 09:37:53","0.025","0.0","212.19","0","60.0","-2"
"12/27/11 09:42:53","0.0251","14.2","212.25","38","60.0","-2"
"12/27/11 09:52:52","0.0259","7.3","213.06","0","60.03","-2"
"12/27/11 09:57:52","0.0263","0.0","213.15","88","60.0","-2"
"12/27/11 10:02:52","0.0268","15.0","211.82","13","60.03","-2"
"12/27/11 10:07:52","0.0273","11.6","213.38","113","60.03","-2"
"12/27/11 10:12:53","0.0278","15.1","212.85","0","60.03","-2"
"12/27/11 10:17:53","0.0284","0.0","212.02","78","60.03","-2"
"12/27/11 10:22:54","0.0289","11.5","212.97","0","60.0","-2"
"12/27/11 10:27:52","0.0295","0.0","211.82","119","60.03","-2"
"12/27/11 10:32:52","0.0301","14.1","211.4","11","60.0","-2"
"12/27/11 10:37:53","0.0308","9.5","212.77","0","60.03","-2"
"12/27/11 10:42:54","0.0316","10.8","213.07","0","60.03","-2"
"12/27/11 10:47:54","0.0325","11.0","212.76","3","60.03","-2"
"12/27/11 10:52:52","0.0333","15.6","213.83","2","60.0","-1"
"12/27/11 10:57:53","0.0343","12.9","213.5","77","60.03","-2"
"12/27/11 11:02:53","0.0353","14.0","214.09","46","60.0","-2"
"12/27/11 11:07:53","0.0363","4.5","213.88","237","60.0","-2"
"12/27/11 11:12:53","0.0373","13.8","214.33","0","60.03","-2"
"12/27/11 11:17:52","0.0383","13.9","213.93","5","60.03","-2"
"12/27/11 11:22:54","0.0394","12.4","214.0","8","60.0","-1"
"12/27/11 11:27:53","0.0405","11.4","214.04","7","60.07","-1"
"12/27/11 11:32:53","0.0415","14.1","212.69","19","60.03","-1"
"12/27/11 11:37:53","0.0427","11.0","213.48","72","60.0","-1"
"12/27/11 11:42:52","0.0438","14.5","213.31","14","60.03","-1"
"12/27/11 11:47:53","0.0449","12.2","212.85","52","60.03","-1"
"12/27/11 11:52:53","0.0461","21.9","213.75","237","60.03","-1"
"12/27/11 11:57:53","0.0474","14.6","212.81","3","60.03","-1"
"12/27/11 12:02:53","0.0486","23.0","214.0","274","60.0","-1"
"12/27/11 12:07:54","0.0498","10.9","213.02","90","60.0","-1"
"12/27/11 12:12:54","0.0509","15.5","213.09","20","60.0","-1"
"12/27/11 12:17:52","0.0522","22.5","212.66","203","60.03","-1"
"12/27/11 12:22:53","0.0535","14.9","212.78","184","60.03","-1"
"12/27/11 12:27:53","0.0547","24.5","213.0","150","60.03","-1"
"12/27/11 12:32:54","0.056","16.3","213.14","5","60.03","-1"
"12/27/11 12:37:54","0.0573","14.0","213.45","44","60.03","-1"
"12/27/11 12:42:53","0.0586","28.4","213.14","160","60.03","-1"
"12/27/11 12:47:53","0.0602","17.0","213.57","251","60.03","-1"
"12/27/11 12:52:54","0.0616","19.4","213.65","65","60.03","-1"
"12/27/11 12:57:54","0.0629","16.6","213.02","69","60.03","-1"
"12/27/11 13:02:53","0.0643","16.5","213.88","38","60.03","-1"
"12/27/11 13:07:54","0.0657","30.5","214.59","38","60.03","-2"
"12/27/11 13:12:54","0.067","12.8","214.28","147","60.03","-2"
"12/27/11 13:17:52","0.0683","14.6","213.65","113","60.03","-2"
"12/27/11 13:22:52","0.0694","14.6","213.6","20","60.0","-2"
"12/27/11 13:27:53","0.0704","7.0","213.08","263","60.03","-2"
"12/27/11 13:32:53","0.0714","11.0","213.8","0","60.03","-2"
"12/27/11 13:37:52","0.0723","15.5","214.58","4","60.0","-2"
"12/27/11 13:42:54","0.0733","13.9","214.59","10","60.0","-2"
"12/27/11 13:47:53","0.0741","7.2","214.13","0","60.03","-2"
"12/27/11 13:52:52","0.075","14.0","214.39","42","60.03","-2"
"12/27/11 14:02:53","0.0767","12.0","213.57","4","60.0","-2"
"12/27/11 14:07:53","0.0777","11.8","213.29","1","60.03","-3"
"12/27/11 14:12:53","0.0788","15.9","214.25","4","60.03","-2"
"12/27/11 14:17:53","0.0798","13.3","213.61","12","60.03","-3"
"12/27/11 14:22:54","0.0808","12.6","213.44","14","60.03","-3"
"12/27/11 14:27:53","0.0819","8.1","214.05","0","60.0","-3"
"12/27/11 14:32:53","0.0826","6.7","214.35","219","60.0","-3"
"12/27/11 14:37:53","0.0834","0.0","214.21","0","60.03","-3"
"12/27/11 14:42:53","0.0843","0.0","214.14","0","60.03","-3"
"12/27/11 14:47:53","0.085","0.0","213.47","0","60.03","-3"
"12/27/11 14:52:52","0.0855","0.0","213.81","0","60.0","-3"
"12/27/11 14:57:53","0.0861","5.7","213.98","172","60.03","-3"
"12/27/11 15:02:53","0.0865","12.1","214.41","8","60.07","-3"
"12/27/11 15:07:53","0.0869","0.0","213.81","0","60.0","-3"
"12/27/11 15:12:53","0.087","0.0","214.34","0","60.03","-3"
"12/28/11 09:07:54","0.0883","0.0","211.35","0","60.03","-4"
"12/28/11 09:12:53","0.0885","14.8","211.87","1","60.07","-3"
"12/28/11 09:17:53","0.0889","6.3","211.84","206","60.03","-3"
"12/28/11 09:22:54","0.0893","0.0","211.6","0","60.03","-3"
"12/28/11 09:27:53","0.0899","14.7","211.2","1","60.03","-3"
"12/28/11 09:32:54","0.0905","0.0","211.93","252","60.03","-2"
"12/28/11 09:37:53","0.0911","12.7","213.24","8","60.07","-2"
"12/28/11 09:42:54","0.0916","0.0","213.57","0","60.0","-2"
"12/28/11 09:47:54","0.0922","14.0","213.34","15","60.0","-2"
"12/28/11 09:52:52","0.093","15.7","213.25","120","60.0","-1"
"12/28/11 09:57:53","0.0939","13.4","213.88","71","60.03","-1"
"12/28/11 10:02:54","0.0949","10.5","212.75","241","60.03","0"
"12/28/11 10:07:54","0.0959","11.3","212.43","69","60.0","0"
"12/28/11 10:12:54","0.0969","7.2","213.14","284","60.07","0"
"12/28/11 10:17:54","0.0979","12.0","212.44","51","60.03","1"
"12/28/11 10:22:53","0.0987","7.8","213.05","0","60.03","1"
"12/28/11 10:27:53","0.0994","0.0","213.36","150","60.03","1"
"12/28/11 10:32:54","0.1","10.6","213.21","13","60.0","1"
"12/28/11 10:37:53","0.1007","12.9","213.01","0","60.03","1"
