"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"12/28/11 10:42:53","0.1016","3.2","213.51","250","60.03","1"
"12/28/11 10:47:53","0.1026","13.2","213.87","5","60.03","1"
"12/28/11 10:52:53","0.1036","15.9","213.75","34","60.07","1"
"12/28/11 10:57:54","0.1047","22.5","213.87","241","60.03","0"
"12/28/11 11:02:54","0.106","14.6","213.02","123","60.0","0"
"12/28/11 11:07:53","0.1075","17.5","213.2","21","60.03","1"
"12/28/11 11:12:54","0.1091","19.5","213.38","21","60.03","1"
"12/28/11 11:17:53","0.1108","18.1","214.06","18","60.03","1"
"12/28/11 11:22:53","0.1122","11.6","213.54","21","60.03","1"
"12/28/11 11:27:54","0.1139","17.2","214.07","21","60.03","1"
"12/28/11 11:32:53","0.1154","26.2","213.32","113","60.0","1"
"12/28/11 11:37:53","0.1169","25.8","213.01","242","60.0","1"
"12/28/11 11:42:53","0.1189","38.0","213.58","258","60.03","2"
"12/28/11 11:47:54","0.1218","47.4","214.15","147","60.0","2"
"12/28/11 11:52:53","0.1251","35.0","213.92","104","60.03","2"
"12/28/11 11:57:54","0.1283","47.6","213.52","115","60.0","2"
"12/28/11 12:02:53","0.1315","43.4","213.74","340","60.0","2"
"12/28/11 12:07:54","0.1349","48.0","213.62","98","60.03","3"
"12/28/11 12:12:54","0.138","45.5","213.77","199","60.03","3"
"12/28/11 12:17:54","0.1411","49.8","213.58","344","60.03","3"
"12/28/11 12:22:54","0.1447","40.3","214.67","114","60.03","3"
"12/28/11 12:27:53","0.1511","94.9","213.91","461","60.03","3"
"12/28/11 12:32:54","0.1569","85.5","214.91","419","60.03","3"
"12/28/11 12:37:53","0.1635","79.9","214.72","394","60.0","3"
"12/28/11 12:42:54","0.1714","92.3","215.45","446","60.03","4"
"12/28/11 12:47:53","0.1794","127.1","216.41","594","60.03","5"
"12/28/11 12:52:53","0.1897","142.0","215.64","659","60.07","5"
"12/28/11 12:57:53","0.2009","165.5","216.77","755","60.07","6"
"12/28/11 13:02:53","0.2148","181.4","218.15","824","60.0","6"
"12/28/11 13:07:54","0.2286","173.7","218.0","784","60.03","7"
"12/28/11 13:12:53","0.2405","113.4","215.93","535","60.03","8"
"12/28/11 13:17:53","0.2472","84.1","215.97","406","60.03","7"
"12/28/11 13:22:54","0.2518","52.5","215.55","119","60.03","6"
"12/28/11 13:27:54","0.2556","42.1","215.19","273","60.07","6"
"12/28/11 13:32:53","0.2591","35.3","214.73","163","60.03","5"
"12/28/11 13:37:54","0.2622","31.6","214.81","235","60.03","5"
"12/28/11 13:42:53","0.265","39.1","214.02","251","60.03","4"
"12/28/11 13:47:53","0.2675","26.5","214.54","101","60.03","3"
"12/28/11 13:52:54","0.2697","29.6","213.68","147","60.0","3"
"12/28/11 13:57:53","0.2716","24.4","213.17","40","60.07","2"
"12/28/11 14:02:54","0.2734","21.4","213.98","185","60.03","2"
"12/28/11 14:07:54","0.2753","34.6","213.23","130","60.03","1"
"12/28/11 14:12:53","0.2771","13.5","213.53","17","60.0","1"
"12/28/11 14:17:54","0.2787","19.5","214.26","19","60.03","1"
"12/28/11 14:22:53","0.2802","15.3","213.74","7","60.03","1"
"12/28/11 14:27:54","0.2815","21.2","213.94","239","60.03","0"
"12/28/11 14:32:54","0.2826","14.9","213.43","46","60.03","0"
"12/28/11 14:37:53","0.2835","5.4","213.81","203","60.03","0"
"12/28/11 14:42:53","0.2843","10.9","213.75","174","60.03","0"
"12/28/11 14:47:54","0.285","12.8","213.6","1","60.03","-1"
"12/28/11 14:52:53","0.2855","0.0","213.0","0","60.03","-1"
"12/28/11 14:57:54","0.286","14.7","213.71","35","60.07","-1"
"12/28/11 15:02:54","0.2864","12.2","213.99","20","60.0","-1"
"12/28/11 15:07:53","0.2867","0.0","213.73","12","60.03","-1"
"12/28/11 15:12:53","0.2869","0.0","214.17","0","60.03","-1"
"12/29/11 10:47:53","0.2872","0.0","212.97","0","60.0","2"
"12/29/11 10:52:54","0.2872","0.0","213.68","0","60.03","2"
"12/29/11 11:57:55","0.2878","0.0","213.65","0","60.03","5"
"12/29/11 12:07:54","0.2882","13.9","213.52","6","60.0","6"
"12/29/11 13:07:54","0.2897","0.0","213.53","0","60.0","5"
"12/29/11 13:12:55","0.2897","0.0","212.77","0","60.0","5"
"12/29/11 13:17:55","0.2897","0.0","213.1","0","60.0","4"
"12/29/11 13:22:55","0.2897","0.0","213.44","0","60.03","4"
"12/29/11 13:27:53","0.2897","0.0","213.58","0","60.03","3"
"12/30/11 11:32:54","0.2897","0.0","211.95","0","60.0","4"
"12/30/11 12:02:54","0.2897","0.0","212.63","0","60.0","5"
"12/30/11 12:12:55","0.2898","0.0","213.12","0","60.03","4"
"12/30/11 12:22:56","0.2898","0.0","213.28","0","60.03","4"
"12/30/11 12:32:55","0.2898","0.0","212.83","0","60.03","4"
"12/30/11 12:37:56","0.2898","0.0","212.31","0","60.0","4"
"12/30/11 12:42:55","0.2899","0.0","212.37","0","60.03","5"
"12/30/11 12:47:55","0.2902","0.0","212.6","0","60.03","5"
"12/30/11 12:52:54","0.2904","14.5","213.08","16","60.03","5"
"12/30/11 12:57:55","0.2907","6.3","213.15","195","60.03","6"
"12/30/11 13:02:56","0.2909","13.9","213.15","6","60.03","6"
"12/30/11 13:07:56","0.2912","14.8","213.28","1","60.03","6"
"12/30/11 13:22:54","0.2916","0.0","212.92","0","60.03","5"
"12/30/11 13:37:55","0.2917","0.0","213.83","0","60.03","4"
"12/30/11 13:42:55","0.2917","0.0","213.18","0","60.03","4"
"12/31/11 09:07:54","0.2924","13.5","212.64","5","60.03","3"
"12/31/11 09:12:54","0.2927","13.0","212.21","20","60.03","3"
"12/31/11 09:17:55","0.2929","0.0","212.67","0","60.03","3"
"12/31/11 09:22:56","0.2933","0.0","212.45","0","60.03","3"
"12/31/11 09:27:54","0.2939","11.9","213.43","26","60.03","4"
"12/31/11 09:32:56","0.2945","0.0","213.16","0","60.0","4"
"12/31/11 09:37:56","0.2953","14.8","213.32","2","60.03","4"
"12/31/11 09:42:55","0.296","11.4","213.28","9","60.03","5"
"12/31/11 09:47:56","0.2965","0.0","213.05","0","60.03","5"
"12/31/11 09:52:55","0.2971","8.2","213.3","0","60.0","5"
"12/31/11 09:57:56","0.2974","11.4","212.97","19","60.03","5"
"12/31/11 10:02:55","0.2978","0.0","212.22","0","60.03","5"
"12/31/11 10:07:55","0.2982","0.0","212.95","0","60.03","5"
"12/31/11 10:12:55","0.2987","11.5","212.67","1","60.03","5"
"12/31/11 10:17:56","0.2994","12.0","213.28","94","60.0","6"
"12/31/11 10:22:54","0.3004","13.5","213.15","77","60.03","6"
"12/31/11 10:27:56","0.3014","15.7","213.3","61","60.07","6"
"12/31/11 10:32:55","0.3024","12.7","213.17","92","60.0","6"
"12/31/11 10:37:56","0.3034","21.9","213.24","228","60.0","6"
"12/31/11 10:42:56","0.3045","13.4","213.37","26","60.03","6"
"12/31/11 10:47:55","0.3055","10.7","212.95","1","60.0","6"
"12/31/11 10:52:56","0.3062","10.6","212.63","3","60.03","6"
"12/31/11 10:57:56","0.3066","0.0","212.56","0","60.03","6"
"12/31/11 11:02:54","0.3071","0.0","212.07","164","60.0","6"
"12/31/11 11:07:55","0.3075","10.5","212.63","52","60.03","6"
"12/31/11 11:12:54","0.3081","0.0","212.36","0","60.03","6"
"12/31/11 11:17:55","0.3085","0.0","213.84","0","60.07","6"
"12/31/11 11:22:54","0.309","0.0","213.41","0","60.03","6"
"12/31/11 11:27:55","0.3093","7.8","213.39","94","60.0","6"
"12/31/11 11:32:56","0.3098","0.0","212.6","0","60.03","6"
"12/31/11 11:37:55","0.3106","13.4","213.71","7","60.03","6"
"12/31/11 11:42:56","0.3114","12.5","214.05","5","60.03","6"
"12/31/11 11:47:55","0.3123","11.7","213.55","1","60.0","6"
"12/31/11 11:52:56","0.3131","8.8","213.05","0","60.03","6"
"12/31/11 11:57:56","0.3138","11.2","213.77","111","60.03","7"
"12/31/11 12:02:54","0.3146","12.9","213.38","44","60.03","7"
"12/31/11 12:07:56","0.3154","16.1","213.35","39","60.03","7"
"12/31/11 12:12:56","0.3162","13.1","213.71","10","60.0","7"
"12/31/11 12:17:56","0.317","12.6","213.44","27","60.03","7"
"12/31/11 12:22:56","0.3177","11.0","212.93","0","60.03","7"
"12/31/11 12:27:55","0.3185","14.3","213.49","1","60.03","7"
"12/31/11 12:32:55","0.3194","15.4","213.57","6","60.03","7"
"12/31/11 12:37:56","0.3203","11.4","213.96","3","60.07","7"
"12/31/11 12:42:55","0.3212","16.0","214.04","4","60.03","7"
"12/31/11 12:47:55","0.3219","5.5","214.1","0","60.03","7"
"12/31/11 12:52:55","0.3226","8.0","213.89","162","60.03","7"
"12/31/11 12:57:56","0.3233","8.3","213.54","0","60.03","6"
"12/31/11 13:02:54","0.324","11.0","213.99","1","60.0","6"
"12/31/11 13:07:55","0.3247","14.6","213.96","0","60.03","6"
"12/31/11 13:12:56","0.3255","0.0","213.54","98","60.03","6"
"12/31/11 13:17:56","0.3261","6.6","213.86","170","60.03","6"
"12/31/11 13:22:54","0.3267","0.0","213.98","0","60.03","6"
"12/31/11 13:27:56","0.3272","0.0","213.82","0","60.03","6"
"12/31/11 13:32:55","0.3277","0.0","213.44","0","60.03","6"
"12/31/11 13:37:54","0.3281","12.3","214.08","3","60.03","6"
"12/31/11 13:42:55","0.3284","14.5","214.09","4","60.03","6"
"12/31/11 13:47:54","0.3287","5.7","213.85","238","60.0","6"
"12/31/11 13:52:55","0.329","0.0","214.24","0","60.07","6"
"12/31/11 14:07:55","0.3294","0.0","213.34","0","60.0","6"
"01/03/12 09:37:57","0.3329","12.7","215.02","198","60.03","-4"
"01/03/12 09:42:56","0.3336","13.1","213.78","0","60.03","-3"
"01/03/12 09:47:58","0.3342","13.9","213.77","12","60.03","-3"
"01/03/12 09:52:58","0.3346","0.0","214.01","0","60.03","-2"
"01/03/12 09:57:57","0.335","12.5","213.64","1","60.03","-2"
"01/03/12 10:02:57","0.3368","37.9","216.33","257","60.0","-2"
"01/03/12 10:07:58","0.3384","14.8","214.02","49","60.0","-1"
"01/03/12 10:12:57","0.3389","12.5","214.01","4","60.03","-1"
"01/03/12 10:17:58","0.3394","0.0","213.61","0","60.0","-1"
"01/03/12 10:22:56","0.3397","0.0","214.54","0","60.07","-1"
"01/03/12 10:27:57","0.3401","0.0","213.44","0","60.03","-1"
"01/03/12 10:32:57","0.3407","0.6","214.38","225","60.03","-1"
"01/03/12 10:37:58","0.3412","14.1","214.36","5","60.03","-1"
"01/03/12 10:42:58","0.3415","0.0","214.14","0","60.03","-1"
"01/03/12 10:47:58","0.3419","12.2","213.79","0","60.0","-1"
"01/03/12 10:52:57","0.3423","12.2","214.04","14","60.03","-1"
"01/03/12 10:57:57","0.3426","0.0","214.88","0","60.07","-1"
"01/03/12 11:02:56","0.3427","0.0","213.38","0","60.03","-1"
"01/03/12 11:07:57","0.3429","0.0","213.89","0","60.0","-1"
"01/03/12 12:37:57","0.3441","0.0","212.22","0","60.03","-2"
"01/03/12 12:42:57","0.3443","0.0","213.84","0","60.07","-2"
"01/03/12 12:47:57","0.3446","0.0","212.81","0","60.03","-2"
"01/03/12 12:52:58","0.3448","0.0","212.67","0","60.0","-2"
"01/03/12 14:22:56","0.3467","10.8","213.75","13","60.0","-1"
"01/03/12 14:27:57","0.3473","9.7","213.91","19","60.03","-1"
"01/03/12 14:32:57","0.3479","0.0","213.62","0","60.03","-1"
"01/03/12 14:37:58","0.3486","12.1","215.31","6","60.03","0"
"01/03/12 14:42:56","0.3494","14.8","215.27","6","60.03","0"
"01/03/12 14:47:57","0.3502","0.0","213.56","0","60.03","0"
"01/04/12 07:54:21","0.3507","0.0","214.44","0","60.03","1"
"01/04/12 07:59:20","0.3513","14.5","214.52","2","60.03","1"
"01/04/12 08:04:21","0.3521","13.7","213.05","25","60.0","2"
"01/04/12 08:09:20","0.3526","12.9","213.76","82","60.03","2"
"01/04/12 08:14:19","0.3554","42.0","214.61","415","60.03","3"
"01/04/12 08:19:20","0.3593","42.7","214.82","421","60.03","4"
"01/04/12 08:24:19","0.363","19.9","214.61","129","60.07","4"
"01/04/12 08:29:20","0.3674","95.5","215.82","458","60.03","5"
"01/04/12 08:34:19","0.3731","97.5","216.5","467","60.07","5"
"01/04/12 08:39:20","0.3796","70.1","215.22","349","60.03","6"
"01/04/12 08:44:21","0.3868","102.2","215.44","493","60.03","6"
"01/04/12 08:49:20","0.3945","91.4","214.98","444","60.07","7"
"01/04/12 08:54:20","0.403","134.4","216.45","626","60.03","8"
"01/04/12 08:59:19","0.4111","28.8","214.5","222","60.03","8"
"01/04/12 09:04:20","0.4152","51.7","214.47","399","60.0","8"
"01/04/12 09:09:19","0.4188","39.4","214.58","106","60.03","7"
"01/04/12 09:14:19","0.4216","29.7","214.64","212","60.03","7"
"01/04/12 09:19:20","0.4242","23.2","214.44","213","60.0","7"
"01/04/12 09:24:19","0.4259","21.7","214.44","13","60.07","6"
"01/04/12 09:29:20","0.4268","0.2","213.99","224","60.03","6"
"01/04/12 09:34:21","0.4276","0.0","213.9","244","60.03","6"
"01/04/12 09:39:19","0.4283","1.1","214.31","2","60.03","5"
"01/04/12 09:44:20","0.4293","16.5","213.81","27","60.07","5"
"01/04/12 09:49:20","0.4317","18.0","214.17","219","60.03","5"
"01/04/12 09:54:20","0.4331","15.3","214.84","39","60.03","5"
"01/04/12 09:59:20","0.4353","37.2","215.04","260","60.03","5"
"01/04/12 10:04:19","0.4373","18.3","214.58","30","60.03","5"
"01/04/12 10:09:20","0.4412","38.6","215.22","155","60.03","6"
"01/04/12 10:14:20","0.4438","132.9","217.26","610","60.0","6"
"01/04/12 10:19:19","0.4478","28.4","214.08","90","60.03","6"
"01/04/12 10:24:20","0.4492","23.5","213.2","149","60.03","6"
"01/04/12 10:29:20","0.4503","16.3","213.89","41","60.03","5"
"01/04/12 10:34:20","0.4518","10.4","214.2","23","60.03","5"
"01/04/12 10:39:19","0.4527","5.1","213.67","236","60.03","5"
"01/04/12 10:44:19","0.4538","22.0","213.78","154","60.03","5"
"01/04/12 10:49:21","0.4551","12.4","213.82","67","60.03","5"
"01/04/12 10:54:20","0.4566","33.6","214.75","163","60.03","5"
"01/04/12 10:59:21","0.4584","17.6","215.01","269","60.03","5"
"01/04/12 11:04:19","0.4605","15.4","214.83","15","60.0","5"
"01/04/12 11:09:19","0.4621","13.3","214.39","180","60.0","5"
"01/04/12 11:14:21","0.4633","16.7","214.67","30","60.03","5"
"01/04/12 11:19:20","0.4647","30.6","214.25","57","60.03","5"
"01/04/12 11:24:19","0.4662","12.5","214.32","183","59.96","5"
"01/04/12 11:29:21","0.4679","16.3","214.92","22","60.03","5"
"01/04/12 11:34:20","0.4696","29.9","214.1","78","59.96","5"
"01/04/12 11:39:21","0.4715","15.1","213.77","250","60.0","5"
"01/04/12 11:44:20","0.4733","20.7","213.44","117","60.0","5"
"01/04/12 11:49:19","0.4753","31.5","213.82","223","60.03","5"
"01/04/12 11:54:20","0.478","31.7","214.2","258","60.0","6"
"01/04/12 11:59:21","0.4804","29.4","215.23","275","60.0","6"
"01/04/12 12:04:19","0.4833","42.0","214.79","356","60.03","6"
"01/04/12 12:09:21","0.4867","30.8","214.68","292","60.0","6"
"01/04/12 12:14:19","0.4898","51.9","213.89","132","60.0","6"
"01/04/12 12:19:21","0.4931","28.0","213.79","126","60.03","6"
"01/04/12 12:24:20","0.495","21.4","213.34","25","60.03","6"
"01/04/12 12:29:20","0.4964","30.9","214.58","254","60.03","6"
"01/04/12 12:34:20","0.502","130.9","217.07","611","60.03","6"
"01/04/12 12:39:20","0.5072","37.2","214.82","119","60.0","6"
"01/04/12 12:44:21","0.5108","50.0","214.85","332","60.0","6"
"01/04/12 12:49:19","0.5141","52.6","215.28","327","60.0","6"
"01/04/12 12:54:21","0.5178","43.9","215.53","213","60.07","7"
"01/04/12 12:59:19","0.5207","38.8","215.83","310","60.03","7"
"01/04/12 13:04:20","0.5304","63.3","215.3","168","60.03","9"
"01/04/12 13:09:20","0.5349","41.2","215.04","263","60.03","8"
"01/04/12 13:14:19","0.5376","29.1","214.87","93","60.0","7"
"01/04/12 13:19:20","0.5412","38.5","215.08","100","60.03","7"
"01/04/12 13:24:20","0.5452","39.4","214.74","92","60.0","7"
"01/04/12 13:29:21","0.5483","30.3","215.52","290","60.03","7"
"01/04/12 13:34:19","0.5514","27.9","214.77","55","60.07","7"
"01/04/12 13:39:20","0.5535","33.8","215.5","203","60.03","6"
"01/04/12 13:44:21","0.5585","47.4","215.7","224","60.03","7"
"01/04/12 13:49:19","0.5612","29.4","214.3","188","60.0","6"
"01/04/12 13:54:19","0.5623","28.0","214.75","74","60.0","6"
"01/04/12 13:59:21","0.5638","13.1","214.95","4","60.03","6"
"01/04/12 14:04:19","0.566","23.0","214.67","202","60.0","6"
"01/04/12 14:09:20","0.5683","13.5","214.97","265","60.03","6"
"01/04/12 14:14:20","0.5706","27.0","215.02","92","60.03","6"
"01/04/12 14:19:21","0.5754","35.4","215.16","124","60.03","6"
"01/04/12 14:24:19","0.5776","22.7","214.52","40","60.03","6"
"01/04/12 14:29:21","0.5803","27.8","215.24","184","60.03","6"
"01/04/12 14:34:20","0.582","31.8","214.82","57","60.03","6"
"01/04/12 14:39:20","0.5838","16.2","214.69","6","60.0","6"
"01/04/12 14:44:20","0.5849","13.3","214.89","101","60.03","6"
"01/04/12 14:49:19","0.5861","6.9","213.79","145","60.0","6"
"01/04/12 14:54:20","0.5863","0.0","213.81","0","60.0","6"
"01/04/12 14:59:19","0.5868","13.8","213.34","2","60.07","5"
"01/04/12 15:04:21","0.5877","12.7","213.9","0","60.0","5"
"01/04/12 15:09:21","0.5884","8.7","213.41","0","60.0","5"
"01/04/12 15:14:21","0.5911","56.0","214.11","86","60.0","5"
"01/04/12 15:19:21","0.5949","15.5","212.75","10","60.03","5"
"01/04/12 15:24:19","0.5959","14.9","213.19","63","60.03","5"
"01/04/12 15:29:20","0.5965","14.8","213.12","74","60.0","5"
"01/04/12 15:34:21","0.5969","0.0","213.65","0","60.0","5"
"01/04/12 15:39:19","0.597","0.0","212.92","0","60.03","4"
"01/05/12 08:39:23","0.5971","0.0","213.51","136","60.07","1"
"01/05/12 08:49:21","0.5974","0.0","213.96","0","60.03","1"
"01/05/12 08:54:20","0.5977","0.0","213.38","0","60.03","2"
"01/05/12 08:59:21","0.5982","0.0","213.54","0","60.03","2"
"01/05/12 09:04:19","0.5988","0.0","213.96","114","60.03","2"
"01/05/12 09:09:20","0.5995","12.9","213.85","0","60.03","2"
"01/05/12 09:14:20","0.6002","7.7","213.56","0","60.03","2"
"01/05/12 09:19:21","0.6009","14.9","213.93","6","60.03","3"
"01/05/12 09:24:20","0.6016","15.2","213.85","213","60.03","3"
"01/05/12 09:29:20","0.6025","14.7","214.62","1","60.03","3"
"01/05/12 09:34:21","0.6032","11.4","213.48","6","60.03","3"
"01/05/12 09:39:20","0.6042","12.6","213.92","35","60.03","4"
"01/05/12 09:44:21","0.6051","10.9","213.86","240","60.03","4"
"01/05/12 09:49:20","0.6059","13.8","213.62","71","60.03","4"
"01/05/12 09:54:21","0.6067","6.1","213.93","248","60.03","4"
"01/05/12 09:59:21","0.6077","16.6","213.77","5","60.03","4"
"01/05/12 10:04:21","0.6086","13.6","213.76","37","60.0","5"
"01/05/12 10:09:21","0.6098","13.6","213.78","4","60.03","5"
"01/05/12 10:14:20","0.6112","16.9","213.29","18","60.0","5"
"01/05/12 10:19:21","0.6136","35.0","214.66","213","60.03","6"
"01/05/12 10:24:21","0.6172","47.9","214.88","225","60.07","6"
"01/05/12 10:29:20","0.6224","36.3","214.23","131","60.03","6"
"01/05/12 10:34:20","0.625","34.9","214.09","226","60.0","6"
"01/05/12 10:39:21","0.6274","29.5","213.55","106","60.03","7"
"01/05/12 10:44:20","0.6307","39.7","215.33","130","60.03","7"
"01/05/12 10:49:21","0.6374","78.2","215.23","384","60.03","7"
"01/05/12 10:54:20","0.6444","92.9","216.8","444","60.07","8"
"01/05/12 10:59:21","0.651","76.0","216.53","373","60.03","9"
"01/05/12 11:04:20","0.6579","97.3","217.36","465","60.03","9"
"01/05/12 11:09:21","0.6652","85.1","216.25","408","60.0","10"
"01/05/12 11:14:20","0.6719","91.1","216.78","441","60.07","10"
"01/05/12 11:19:20","0.6788","75.1","215.8","370","60.0","10"
"01/05/12 11:24:21","0.6829","48.5","214.34","158","60.03","10"
"01/05/12 11:29:20","0.6874","93.8","214.91","450","60.03","10"
"01/05/12 11:34:21","0.694","82.6","215.38","406","60.03","10"
"01/05/12 11:39:20","0.7003","64.2","214.78","153","60.07","10"
"01/05/12 11:44:20","0.7043","56.5","213.82","315","60.03","10"
"01/05/12 11:49:20","0.7076","31.6","213.66","77","60.07","10"
"01/05/12 11:54:20","0.7101","33.8","213.92","241","60.03","9"
"01/05/12 11:59:20","0.7127","46.6","213.85","332","60.03","9"
"01/05/12 12:04:21","0.7167","102.0","215.21","490","60.03","9"
"01/05/12 12:09:20","0.7208","28.9","213.39","81","60.0","9"
"01/05/12 12:14:20","0.7233","38.0","213.63","272","60.03","9"
"01/05/12 12:19:21","0.7286","101.2","215.38","479","60.03","9"
"01/05/12 12:24:21","0.7312","32.4","213.61","87","60.03","9"
"01/05/12 12:29:20","0.7331","21.6","213.06","30","60.0","9"
"01/05/12 12:34:20","0.7346","13.8","213.37","61","60.03","9"
"01/05/12 12:39:21","0.7361","51.7","214.13","393","60.03","9"
"01/05/12 12:44:20","0.7445","183.3","217.38","835","60.03","10"
"01/05/12 12:49:21","0.7588","183.0","217.47","825","60.0","12"
"01/05/12 12:54:20","0.7713","183.6","217.38","831","60.03","14"
"01/05/12 12:59:20","0.7845","157.4","216.64","721","60.03","15"
"01/05/12 13:04:21","0.7962","154.3","215.78","709","60.03","15"
"01/05/12 13:09:21","0.8082","151.4","217.37","691","60.03","16"
"01/05/12 13:14:20","0.8198","148.7","217.32","683","60.03","17"
"01/05/12 13:19:21","0.8314","147.3","217.62","675","60.03","17"
"01/05/12 13:24:21","0.8427","145.0","217.07","667","60.0","17"
"01/05/12 13:29:20","0.8538","143.0","216.69","661","60.07","17"
"01/05/12 13:34:20","0.8647","141.5","216.92","653","60.03","18"
"01/05/12 13:39:21","0.8752","135.8","216.72","627","60.0","18"
"01/05/12 13:44:21","0.8855","136.7","217.34","628","60.03","18"
"01/05/12 13:49:20","0.896","132.9","216.72","619","60.03","18"
"01/05/12 13:54:20","0.9062","132.1","217.59","610","60.03","18"
"01/05/12 13:59:21","0.9166","127.6","217.25","595","60.03","17"
"01/05/12 14:04:21","0.9263","128.4","217.74","597","60.03","17"
"01/05/12 14:09:22","0.9361","122.4","218.08","569","60.03","17"
"01/05/12 14:14:20","0.9453","117.2","217.91","547","60.07","17"
"01/05/12 14:19:21","0.9543","113.5","217.43","529","60.03","17"
"01/05/12 14:24:21","0.963","109.4","216.05","518","60.0","16"
"01/05/12 14:29:20","0.9714","106.2","216.51","505","60.03","16"
"01/05/12 14:34:20","0.979","79.8","216.81","384","60.03","15"
"01/05/12 14:39:21","0.9845","67.0","216.39","335","60.03","14"
"01/05/12 14:44:20","0.9897","45.7","214.03","398","60.03","14"
"01/05/12 14:49:21","0.9935","41.9","214.08","120","60.03","13"
"01/05/12 14:59:21","1.0001","52.8","213.93","158","60.03","13"
"01/05/12 15:04:21","1.004","49.5","214.39","377","60.03","13"
"01/05/12 15:09:20","1.0078","49.0","214.35","405","60.03","12"
"01/05/12 15:14:22","1.0116","45.9","214.21","352","60.03","12"
"01/05/12 15:19:21","1.0154","48.6","213.47","372","60.0","11"
"01/05/12 15:24:21","1.0185","47.6","214.44","264","60.03","11"
"01/05/12 15:29:20","1.0214","29.8","213.65","143","60.03","11"
"01/05/12 15:34:20","1.0229","9.1","212.73","179","60.03","11"
"01/05/12 15:39:20","1.0237","7.3","213.14","189","60.0","10"
"01/05/12 15:44:21","1.0242","14.5","213.85","25","60.0","9"
"01/05/12 15:49:20","1.0247","15.4","213.6","43","60.03","9"
"01/06/12 08:14:21","1.0256","0.0","213.37","0","60.03","7"
"01/06/12 08:19:20","1.0288","44.8","215.29","78","60.03","8"
"01/06/12 08:24:20","1.0334","83.4","215.32","407","60.0","9"
"01/06/12 08:29:22","1.0403","92.0","216.15","442","60.07","9"
"01/06/12 08:34:20","1.0469","64.6","215.33","331","60.07","10"
"01/06/12 08:39:21","1.0521","110.5","215.61","521","60.03","10"
"01/06/12 08:44:22","1.0585","86.8","214.99","423","60.03","10"
"01/06/12 08:49:20","1.0636","103.9","215.27","494","60.03","11"
"01/06/12 08:54:21","1.0687","32.9","214.39","210","60.03","11"
"01/06/12 08:59:22","1.0736","41.2","215.33","106","60.03","11"
"01/06/12 09:04:21","1.0769","40.9","214.74","106","60.03","11"
"01/06/12 09:09:21","1.0836","80.6","216.07","394","60.0","11"
"01/06/12 09:14:22","1.0883","43.9","214.3","347","60.03","11"
"01/06/12 09:19:22","1.0919","72.8","215.14","363","60.07","11"
"01/06/12 09:24:21","1.0953","37.2","213.84","207","60.03","10"
"01/06/12 09:29:22","1.0988","35.3","214.5","224","60.03","10"
"01/06/12 09:34:20","1.1013","33.6","215.37","256","60.07","10"
"01/06/12 09:39:21","1.1032","26.5","213.34","57","60.03","9"
"01/06/12 09:44:20","1.1048","10.9","212.63","38","60.0","9"
"01/06/12 09:49:22","1.1061","31.7","212.33","49","60.07","9"
"01/06/12 09:54:22","1.1076","13.3","212.77","135","60.0","9"
"01/06/12 09:59:21","1.109","24.3","213.28","195","60.07","9"
"01/06/12 10:04:22","1.1106","21.2","213.26","212","60.0","9"
"01/06/12 10:09:20","1.1126","33.1","212.93","237","60.03","9"
"01/06/12 10:14:22","1.1147","37.7","212.95","303","60.03","9"
"01/06/12 10:19:21","1.1168","30.8","213.33","95","60.03","9"
"01/06/12 10:24:20","1.1185","26.0","212.24","129","60.03","9"
"01/06/12 10:29:21","1.1199","13.8","212.68","43","60.03","9"
"01/06/12 10:34:22","1.1211","12.1","212.73","114","60.03","9"
"01/06/12 10:39:21","1.1223","15.0","212.69","19","60.03","9"
"01/06/12 10:44:21","1.1234","21.4","212.35","170","60.03","9"
"01/06/12 10:49:22","1.1244","9.1","212.43","43","60.03","9"
"01/06/12 10:54:22","1.1253","14.8","212.88","248","60.03","9"
"01/06/12 10:59:21","1.1263","13.1","213.34","183","60.03","9"
"01/06/12 11:04:22","1.1274","15.7","213.69","34","60.0","9"
"01/06/12 11:09:21","1.1287","24.5","212.86","256","60.03","9"
"01/06/12 11:14:21","1.1299","17.2","212.38","68","60.03","9"
"01/06/12 11:19:21","1.1313","19.8","212.63","236","60.0","9"
"01/06/12 11:24:22","1.1331","34.8","213.15","62","60.03","9"
"01/06/12 11:29:22","1.1355","38.3","212.54","157","60.0","9"
"01/06/12 11:34:21","1.1383","36.4","212.2","189","60.03","9"
"01/06/12 11:39:22","1.1415","38.2","213.55","98","60.03","10"
"01/06/12 11:44:20","1.1449","38.2","214.14","285","60.07","10"
"01/06/12 11:49:21","1.1485","42.3","214.24","119","60.0","10"
"01/06/12 11:54:22","1.1516","35.5","213.99","211","60.03","10"
"01/06/12 11:59:22","1.1554","49.3","213.85","369","60.03","11"
"01/06/12 12:04:21","1.1625","133.1","216.59","619","60.0","11"
"01/06/12 12:09:22","1.1705","50.5","213.79","248","60.03","11"
"01/06/12 12:14:21","1.1794","25.5","213.25","300","60.03","11"
"01/06/12 12:19:21","1.1815","26.8","214.07","176","60.0","11"
"01/06/12 12:24:22","1.1855","36.4","214.12","215","60.03","11"
"01/06/12 12:29:21","1.1882","40.5","213.78","347","60.07","10"
"01/06/12 12:34:22","1.1939","133.1","216.29","620","60.0","11"
"01/06/12 12:39:22","1.2005","42.3","214.41","377","60.0","11"
"01/06/12 12:44:22","1.2047","47.0","213.97","283","60.07","11"
"01/06/12 12:49:21","1.2081","43.7","214.17","204","60.03","11"
"01/06/12 12:54:22","1.2108","32.1","213.97","173","60.03","11"
"01/06/12 12:59:21","1.2129","33.3","213.6","38","60.0","10"
"01/06/12 13:04:21","1.2145","28.3","214.21","39","60.03","10"
"01/06/12 13:09:22","1.2161","12.1","214.68","112","60.0","10"
"01/06/12 13:14:21","1.2184","34.3","214.18","270","60.03","10"
"01/06/12 13:19:22","1.2209","27.1","214.86","78","60.03","10"
"01/06/12 13:24:21","1.2229","17.5","214.51","192","60.03","9"
"01/06/12 13:29:22","1.2245","10.5","214.3","204","60.07","9"
"01/06/12 13:34:21","1.2258","11.4","213.85","27","60.07","9"
"01/06/12 13:39:21","1.2269","16.0","213.33","3","60.03","9"
"01/06/12 13:44:21","1.2279","15.3","214.48","96","60.03","9"
"01/06/12 13:49:22","1.2288","6.3","214.51","219","60.03","9"
"01/06/12 13:54:22","1.2297","15.0","215.09","2","60.0","9"
"01/06/12 13:59:20","1.2312","22.2","215.0","25","60.03","9"
"01/06/12 14:04:21","1.2331","25.7","213.64","92","60.07","9"
"01/06/12 14:09:22","1.2349","21.2","214.06","16","60.03","9"
"01/06/12 14:14:22","1.2363","16.5","213.97","67","60.03","9"
"01/06/12 14:19:21","1.2373","13.3","214.45","2","60.07","9"
"01/06/12 14:24:21","1.238","6.6","214.53","118","60.07","9"
"01/06/12 14:29:22","1.2385","0.0","213.88","24","60.0","9"
"01/06/12 14:34:21","1.2388","13.7","214.07","0","60.03","9"
"01/06/12 14:39:21","1.2391","0.0","213.32","148","60.0","8"
"01/07/12 09:39:22","1.2404","0.0","212.3","0","60.03","0"
"01/07/12 09:44:22","1.2406","0.0","212.08","0","60.03","0"
"01/07/12 09:49:22","1.2409","0.0","212.07","0","60.03","0"
"01/07/12 09:54:22","1.2412","0.0","212.19","0","60.03","1"
"01/07/12 09:59:21","1.2415","13.9","211.83","50","60.0","1"
"01/07/12 10:04:22","1.2418","0.8","211.7","0","60.0","1"
"01/07/12 10:09:21","1.2422","0.0","212.41","0","60.0","1"
"01/07/12 10:14:22","1.2426","14.3","212.53","1","60.03","1"
"01/07/12 10:19:22","1.2432","8.5","212.4","234","60.0","1"
"01/07/12 10:24:22","1.2437","0.0","212.66","0","60.03","1"
"01/07/12 10:29:22","1.2446","11.1","213.27","32","60.03","1"
"01/07/12 10:34:22","1.2454","11.8","212.63","25","60.03","1"
"01/07/12 10:39:22","1.2463","16.7","211.81","153","60.0","1"
"01/07/12 10:44:22","1.2471","13.9","213.79","55","60.0","1"
"01/07/12 10:49:22","1.2481","3.0","213.13","234","60.0","1"
"01/07/12 10:54:22","1.2492","14.5","213.75","77","60.03","2"
"01/07/12 10:59:22","1.2504","8.3","213.66","0","60.07","2"
"01/07/12 11:04:22","1.2512","7.4","213.14","270","60.03","2"
"01/07/12 11:09:23","1.2522","13.6","213.86","51","60.03","2"
"01/07/12 11:14:22","1.253","0.0","212.89","0","60.0","2"
"01/07/12 11:19:22","1.2536","7.4","213.46","0","60.03","2"
"01/07/12 11:24:21","1.254","0.0","213.6","113","60.03","2"
"01/07/12 11:29:22","1.2545","12.7","212.63","224","60.03","1"
"01/07/12 11:34:22","1.255","0.0","213.03","175","60.03","1"
"01/07/12 11:39:22","1.2557","13.9","213.32","4","60.03","2"
"01/07/12 11:44:22","1.2562","8.2","213.42","102","60.03","2"
"01/07/12 11:49:21","1.2567","0.0","213.02","0","60.03","1"
"01/07/12 11:54:22","1.2571","0.0","213.45","0","60.03","1"
"01/07/12 11:59:23","1.2575","6.4","213.48","233","60.0","1"
"01/07/12 12:04:23","1.2578","0.0","213.18","0","60.03","1"
"01/07/12 12:09:22","1.2582","6.5","212.52","151","60.0","1"
"01/07/12 12:14:21","1.2586","0.0","212.9","0","60.0","1"
"01/07/12 12:19:22","1.259","13.6","213.47","89","60.03","1"
"01/07/12 12:24:23","1.2594","4.6","212.26","178","60.0","1"
"01/07/12 12:29:21","1.2598","0.0","212.91","0","60.03","1"
"01/07/12 12:34:22","1.2602","0.0","212.71","0","60.07","1"
"01/07/12 12:39:21","1.2606","15.0","213.4","26","60.03","1"
"01/07/12 12:44:21","1.2611","11.8","212.96","31","60.03","1"
"01/07/12 12:49:21","1.2616","5.1","212.05","199","60.0","1"
"01/07/12 12:54:22","1.2623","0.0","212.12","75","60.03","1"
"01/07/12 12:59:21","1.263","6.3","212.56","235","60.0","1"
"01/07/12 13:04:21","1.2637","11.8","212.91","7","60.03","1"
"01/07/12 13:09:23","1.2644","7.8","213.16","0","60.03","1"
"01/07/12 13:14:21","1.2652","7.1","213.68","0","60.03","1"
"01/07/12 13:19:23","1.2659","7.6","213.22","7","60.07","1"
"01/07/12 13:24:22","1.2667","12.6","212.72","17","60.0","1"
"01/07/12 13:29:22","1.2675","13.8","212.53","173","60.03","1"
"01/07/12 13:34:23","1.2683","11.6","211.9","28","60.03","1"
"01/07/12 13:39:22","1.269","5.1","212.54","0","60.03","1"
"01/07/12 13:44:22","1.2697","6.2","212.48","212","60.03","1"
"01/07/12 13:49:21","1.2704","12.5","212.16","2","60.07","2"
"01/07/12 13:54:22","1.271","7.5","211.69","0","60.03","2"
"01/07/12 13:59:23","1.2717","12.8","211.91","49","60.03","2"
"01/07/12 14:04:22","1.2723","11.4","212.29","1","60.07","2"
"01/07/12 14:09:23","1.2729","0.0","212.79","71","60.03","2"
"01/07/12 14:14:22","1.2733","10.8","212.46","29","60.03","1"
"01/07/12 14:19:21","1.2737","11.9","212.67","148","60.03","1"
"01/07/12 14:24:22","1.2741","0.0","211.75","0","60.03","1"
"01/07/12 14:29:21","1.2744","11.8","213.89","9","60.03","1"
"01/07/12 14:34:22","1.2746","0.0","213.58","0","60.03","1"
"01/07/12 14:39:22","1.2749","0.0","213.21","188","60.03","1"
"01/07/12 14:44:22","1.2751","11.1","214.12","10","60.0","1"
"01/07/12 14:49:22","1.2754","0.0","213.0","0","60.03","1"
"01/07/12 14:54:22","1.2756","12.9","213.49","24","60.0","1"
"01/07/12 14:59:21","1.2758","0.0","213.44","0","60.07","1"
"01/07/12 15:14:23","1.2762","0.0","213.43","0","60.0","0"
"01/08/12 09:34:22","1.2766","0.0","213.28","0","60.03","4"
"01/08/12 09:44:23","1.2768","0.0","213.09","0","60.03","5"
"01/08/12 09:49:22","1.2769","0.0","212.72","0","60.03","5"
"01/08/12 10:14:22","1.2776","0.0","211.61","0","60.03","5"
"01/08/12 10:19:21","1.2779","0.0","213.18","0","60.03","5"
"01/08/12 10:24:22","1.2784","0.0","214.08","0","60.03","5"
"01/08/12 10:29:23","1.2787","13.3","213.54","28","60.0","5"
"01/08/12 10:34:23","1.2791","0.0","213.17","0","60.03","5"
"01/08/12 10:39:23","1.2795","14.4","213.32","36","60.0","5"
"01/08/12 10:44:22","1.2799","0.0","213.03","0","60.03","5"
"01/08/12 10:49:22","1.2805","0.0","213.69","16","60.07","5"
"01/08/12 10:54:23","1.281","13.6","214.29","0","60.03","5"
"01/08/12 10:59:22","1.2816","12.6","214.96","13","60.0","5"
"01/08/12 11:04:23","1.2823","11.7","214.33","19","60.0","5"
"01/08/12 11:09:22","1.2827","0.0","213.97","0","60.03","5"
"01/08/12 11:14:23","1.2831","0.0","213.26","0","60.0","5"
"01/08/12 11:19:23","1.2835","13.7","212.72","46","60.0","5"
"01/08/12 11:24:22","1.2841","14.3","213.6","0","60.03","5"
"01/08/12 11:29:22","1.2849","14.6","213.71","35","60.03","5"
"01/08/12 11:34:22","1.286","3.9","213.31","0","60.03","6"
"01/08/12 11:39:22","1.2868","11.0","214.03","9","60.0","5"
"01/08/12 11:44:22","1.2887","34.3","215.13","110","60.0","6"
"01/08/12 11:49:22","1.2903","10.8","214.01","95","60.07","6"
"01/08/12 11:54:22","1.2916","12.1","213.68","11","60.0","6"
"01/08/12 11:59:23","1.2926","16.9","214.14","7","60.03","6"
"01/08/12 12:04:23","1.2939","15.8","213.9","20","60.03","6"
"01/08/12 12:09:22","1.2953","22.4","214.85","46","60.03","6"
"01/08/12 12:14:22","1.297","21.9","213.76","255","60.0","6"
"01/08/12 12:19:23","1.2986","11.8","214.33","25","60.03","6"
"01/08/12 12:24:22","1.3002","18.5","214.68","179","60.03","6"
"01/08/12 12:29:23","1.3026","24.8","215.0","63","60.03","6"
"01/08/12 12:34:22","1.3045","12.7","213.46","130","60.03","6"
"01/08/12 12:39:23","1.3061","13.8","213.85","79","60.03","6"
"01/08/12 12:44:22","1.3074","10.3","214.89","59","60.03","6"
"01/08/12 12:49:22","1.3083","19.9","214.49","223","60.0","6"
"01/08/12 12:54:23","1.3096","23.8","213.88","239","60.07","6"
"01/08/12 12:59:22","1.3108","12.6","214.18","6","60.03","6"
"01/08/12 13:04:23","1.3119","12.5","213.71","1","60.03","6"
"01/08/12 13:09:22","1.3126","6.6","213.59","149","60.03","6"
"01/08/12 13:14:23","1.3135","13.3","214.04","3","60.03","6"
"01/08/12 13:19:23","1.3145","11.1","214.13","1","60.03","6"
"01/08/12 13:24:23","1.3153","14.9","212.67","3","60.0","6"
"01/08/12 13:29:23","1.3159","3.0","213.22","250","60.03","6"
"01/08/12 13:34:24","1.3166","13.3","213.81","15","60.03","5"
"01/08/12 13:39:23","1.3173","11.6","213.64","0","60.03","5"
"01/08/12 13:44:23","1.3178","15.1","214.12","19","60.0","5"
"01/08/12 13:49:23","1.3183","14.9","213.5","188","60.03","5"
"01/08/12 13:54:22","1.3188","14.0","213.9","0","60.03","5"
"01/08/12 13:59:22","1.3194","10.9","213.67","7","60.07","5"
"01/08/12 14:04:22","1.3201","14.1","213.33","6","60.03","5"
"01/08/12 14:09:22","1.3209","15.7","213.21","38","60.03","5"
"01/08/12 14:14:23","1.3219","14.0","213.36","0","60.03","5"
"01/08/12 14:19:23","1.3228","13.0","212.73","28","60.0","5"
"01/08/12 14:24:22","1.3237","12.4","212.91","2","60.0","5"
"01/08/12 14:29:23","1.3243","15.5","212.72","1","60.03","5"
"01/08/12 14:34:22","1.325","15.1","213.18","0","60.03","5"
"01/08/12 14:39:23","1.3256","14.7","213.12","2","60.0","5"
"01/08/12 14:44:22","1.3263","6.4","212.9","201","60.03","5"
"01/08/12 14:49:24","1.327","12.3","213.37","27","60.07","5"
"01/08/12 14:54:22","1.3278","12.8","212.19","1","60.03","5"
"01/08/12 14:59:24","1.3284","14.4","212.76","67","60.03","5"
"01/08/12 15:04:24","1.3294","12.1","212.58","222","60.03","5"
"01/08/12 15:09:23","1.3298","6.6","212.12","243","60.0","5"
"01/08/12 15:14:22","1.3301","6.1","212.71","0","60.03","5"
"01/08/12 15:19:22","1.3302","0.0","212.9","0","60.03","5"
"01/08/12 15:29:23","1.3305","0.0","211.21","0","60.0","4"
"01/09/12 08:09:23","1.3312","11.0","213.47","6","60.0","6"
"01/09/12 08:14:23","1.3317","8.3","213.68","0","60.03","6"
"01/09/12 08:19:24","1.3338","40.5","215.0","308","60.0","7"
"01/09/12 08:24:24","1.3387","83.9","215.69","411","60.03","8"
"01/09/12 08:29:23","1.3454","88.3","216.51","425","60.03","9"
"01/09/12 08:34:24","1.3524","91.1","215.63","436","60.03","9"
"01/09/12 08:39:23","1.356","11.8","213.56","4","60.03","9"
"01/09/12 08:44:23","1.3568","13.6","213.08","30","60.0","9"
"01/09/12 08:49:23","1.3578","16.0","213.56","3","60.0","8"
"01/09/12 08:54:24","1.3587","12.0","214.34","264","60.03","8"
"01/09/12 08:59:23","1.3608","21.9","214.76","273","60.0","8"
"01/09/12 09:04:24","1.3622","12.2","214.28","119","60.03","8"
"01/09/12 09:09:24","1.3632","13.0","214.41","252","60.03","8"
"01/09/12 09:14:22","1.3643","22.7","214.51","255","60.03","8"
"01/09/12 09:19:24","1.3657","12.5","214.5","51","60.0","8"
"01/09/12 09:24:23","1.3683","44.6","215.72","319","60.0","8"
"01/09/12 09:29:23","1.3702","17.2","213.33","6","60.03","8"
"01/09/12 09:34:24","1.3726","73.3","214.94","363","60.03","8"
"01/09/12 09:39:24","1.3739","23.4","215.0","141","60.03","8"
"01/09/12 09:44:22","1.3816","163.6","218.56","744","60.07","9"
"01/09/12 09:49:23","1.3905","25.4","214.13","185","60.03","9"
"01/09/12 09:54:24","1.3994","142.9","217.24","656","60.07","10"
"01/09/12 09:59:23","1.4026","29.4","214.06","148","60.0","9"
"01/09/12 10:04:22","1.4111","148.5","217.53","684","60.03","11"
"01/09/12 10:09:23","1.4192","179.6","218.92","808","60.03","11"
"01/09/12 10:14:24","1.4334","183.6","219.11","823","60.03","12"
"01/09/12 10:19:23","1.4437","178.0","217.7","807","60.0","12"
"01/09/12 10:24:24","1.4574","174.1","218.41","788","60.03","13"
"01/09/12 10:29:23","1.471","175.6","217.28","793","60.0","13"
"01/09/12 10:34:22","1.4845","175.4","217.88","797","60.03","13"
"01/09/12 10:39:22","1.4983","176.9","217.56","804","60.03","13"
"01/09/12 10:44:23","1.5121","176.5","217.69","794","60.03","14"
"01/09/12 10:49:23","1.526","177.2","218.3","803","60.03","14"
"01/09/12 10:54:24","1.5398","178.9","218.1","810","60.07","14"
"01/09/12 10:59:24","1.5538","178.7","218.03","809","60.03","14"
"01/09/12 11:04:22","1.5677","179.1","218.21","809","60.0","14"
"01/09/12 11:09:22","1.5817","180.1","217.56","816","60.03","14"
"01/09/12 11:14:23","1.5957","180.0","218.13","812","60.0","15"
"01/09/12 11:19:22","1.6098","179.8","217.78","810","60.03","15"
"01/09/12 11:24:23","1.6238","179.3","218.39","812","60.03","15"
"01/09/12 11:29:24","1.6378","180.6","218.16","814","60.03","15"
"01/09/12 11:34:23","1.6519","180.5","216.82","821","60.0","15"
"01/09/12 11:39:23","1.6659","179.4","217.19","814","60.0","15"
"01/09/12 11:44:23","1.6799","179.8","216.74","820","60.03","15"
"01/09/12 11:49:22","1.6939","179.9","216.95","813","60.0","15"
"01/09/12 11:54:23","1.7079","178.5","217.45","811","60.07","15"
"01/09/12 11:59:24","1.7219","178.0","217.37","802","60.03","15"
"01/09/12 12:04:24","1.7357","178.0","217.01","805","60.0","16"
"01/09/12 12:09:24","1.7497","178.8","217.94","811","60.03","16"
"01/09/12 12:14:22","1.764","188.2","216.39","852","60.0","16"
"01/09/12 12:19:24","1.7791","196.2","216.44","888","60.07","16"
"01/09/12 12:24:22","1.792","155.6","216.49","718","60.03","15"
"01/09/12 12:29:23","1.8067","191.9","216.45","866","60.0","16"
"01/09/12 12:34:24","1.816","67.4","214.68","344","60.03","14"
"01/09/12 12:39:24","1.8287","173.4","217.23","791","60.03","15"
"01/09/12 12:44:24","1.8421","171.4","217.34","779","60.03","15"
"01/09/12 12:49:22","1.8553","169.7","217.47","769","60.0","15"
"01/09/12 12:54:24","1.8685","168.1","218.08","761","60.03","15"
"01/09/12 12:59:23","1.8815","166.9","217.77","759","60.07","14"
"01/09/12 13:04:24","1.8944","164.2","217.87","746","60.03","14"
"01/09/12 13:09:23","1.9071","162.1","218.81","735","60.03","14"
"01/09/12 13:14:23","1.9197","160.8","217.85","732","60.03","14"
"01/09/12 13:19:24","1.9321","158.0","217.75","720","60.0","14"
"01/09/12 13:24:23","1.9442","155.9","218.08","710","60.03","13"
"01/09/12 13:29:24","1.9563","154.1","217.51","707","60.07","13"
"01/09/12 13:34:23","1.9682","150.8","217.11","692","60.03","13"
"01/09/12 13:39:24","1.9799","147.5","215.27","684","60.03","13"
"01/09/12 13:44:23","1.9912","144.9","215.89","667","60.0","13"
"01/09/12 13:49:24","2.0023","141.7","217.04","655","60.03","13"
"01/09/12 13:54:24","2.0132","138.1","216.27","641","60.03","13"
"01/09/12 13:59:22","2.0238","135.1","216.25","631","60.03","13"
"01/09/12 14:04:23","2.0342","132.4","216.21","617","60.03","13"
"01/09/12 14:09:22","2.0444","128.2","216.01","597","60.03","12"
"01/09/12 14:14:24","2.0542","124.1","216.22","579","60.03","12"
"01/09/12 14:19:23","2.0638","120.8","215.93","569","60.03","12"
"01/09/12 14:24:23","2.073","120.3","216.94","562","60.03","12"
"01/09/12 14:29:24","2.0816","110.5","215.48","521","60.03","12"
"01/09/12 14:34:23","2.0856","39.9","214.03","264","60.03","11"
"01/09/12 14:39:24","2.0883","19.8","212.58","296","60.03","11"
"01/09/12 14:44:24","2.0902","38.9","213.07","69","60.03","10"
"01/09/12 14:49:23","2.0923","35.3","214.04","195","60.03","9"
"01/09/12 14:54:24","2.0943","21.9","213.73","263","60.07","9"
"01/09/12 14:59:23","2.0962","15.1","213.47","78","60.07","9"
"01/09/12 15:04:23","2.0981","83.1","214.35","409","60.03","9"
"01/09/12 15:09:24","2.0993","0.0","212.65","249","60.03","8"
"01/09/12 15:14:24","2.0999","10.9","212.61","62","60.0","8"
"01/09/12 15:19:24","2.1005","14.7","212.79","11","60.07","8"
"01/09/12 15:24:24","2.1009","11.3","213.08","13","60.0","8"
"01/09/12 15:29:22","2.1012","14.4","213.49","0","60.03","8"
"01/09/12 15:39:24","2.1017","0.0","212.8","0","60.03","7"
"01/10/12 07:59:25","2.1027","0.0","212.5","0","60.03","2"
"01/10/12 08:04:23","2.1028","0.0","212.83","0","60.0","3"
"01/10/12 08:09:24","2.1031","0.0","212.75","0","60.07","3"
"01/10/12 08:14:24","2.1034","0.0","212.36","0","60.0","4"
"01/10/12 08:19:24","2.1042","15.8","212.79","2","60.03","4"
"01/10/12 08:24:24","2.1047","0.0","212.82","244","60.0","4"
"01/10/12 08:29:23","2.1052","14.2","212.63","38","60.0","4"
"01/10/12 08:34:25","2.1056","14.7","211.79","63","60.03","5"
"01/10/12 08:39:25","2.106","0.0","211.85","0","60.03","5"
"01/10/12 08:44:24","2.1064","0.0","212.22","0","60.03","5"
"01/10/12 08:49:24","2.1069","0.0","212.23","70","60.0","5"
"01/10/12 08:54:23","2.1074","0.0","212.09","135","60.03","5"
"01/10/12 08:59:24","2.1078","0.0","212.41","55","60.0","6"
"01/10/12 09:04:23","2.1083","4.9","212.46","0","60.03","6"
"01/10/12 09:09:24","2.1093","10.9","212.45","242","60.03","6"
"01/10/12 09:14:23","2.1105","24.2","212.57","234","60.03","6"
"01/10/12 09:19:23","2.1117","12.8","212.02","208","60.03","6"
"01/10/12 09:24:24","2.1128","10.5","212.96","3","60.03","6"
"01/10/12 09:29:23","2.1139","15.5","212.99","5","60.03","6"
"01/10/12 09:34:23","2.1153","28.9","213.16","162","60.07","6"
"01/10/12 09:39:25","2.1174","30.4","213.67","79","60.03","7"
"01/10/12 09:44:24","2.1211","43.1","214.23","266","60.03","8"
"01/10/12 09:49:23","2.1252","42.8","213.88","420","60.03","9"
"01/10/12 09:54:23","2.1302","45.7","213.14","330","60.0","9"
"01/10/12 09:59:25","2.1331","42.2","213.63","330","60.03","9"
"01/10/12 10:04:23","2.1357","27.0","212.66","66","60.0","9"
"01/10/12 10:09:24","2.1382","37.9","213.06","240","60.03","10"
"01/10/12 10:14:24","2.1418","36.3","214.13","231","60.0","10"
"01/10/12 10:19:23","2.1449","44.4","213.81","222","60.0","10"
"01/10/12 10:24:24","2.1483","41.6","213.59","316","60.03","11"
"01/10/12 10:29:23","2.1534","100.2","215.09","480","60.03","11"
"01/10/12 10:34:23","2.1591","41.4","214.01","174","60.03","11"
"01/10/12 10:39:24","2.1631","44.7","214.09","384","60.03","11"
"01/10/12 10:44:25","2.1665","34.8","214.41","243","60.07","11"
"01/10/12 10:49:25","2.1695","38.1","214.72","116","60.0","12"
"01/10/12 10:54:23","2.1733","46.5","214.69","337","60.07","12"
"01/10/12 10:59:24","2.1811","134.5","216.88","624","60.07","13"
"01/10/12 11:04:23","2.1898","91.1","215.89","438","60.03","13"
"01/10/12 11:09:24","2.198","101.7","216.23","482","60.03","13"
"01/10/12 11:14:24","2.2054","120.2","216.78","565","60.03","14"
"01/10/12 11:19:24","2.2131","135.0","217.41","624","60.03","15"
"01/10/12 11:24:24","2.224","125.2","216.77","581","60.03","15"
"01/10/12 11:29:23","2.2345","138.8","217.45","640","60.07","17"
"01/10/12 11:34:23","2.2464","177.2","217.87","804","60.0","18"
"01/10/12 11:39:23","2.2604","180.1","218.2","810","60.0","19"
"01/10/12 11:44:25","2.2724","143.8","217.23","662","60.03","20"
"01/10/12 11:49:25","2.2838","157.0","217.81","715","60.03","20"
"01/10/12 11:54:23","2.2948","158.1","218.15","712","60.03","21"
"01/10/12 11:59:23","2.3039","109.7","216.58","519","60.0","20"
"01/10/12 12:04:24","2.311","84.0","215.22","409","60.03","20"
"01/10/12 12:09:23","2.3213","165.0","217.4","750","60.03","21"
"01/10/12 12:14:25","2.3346","168.2","217.33","766","60.03","22"
"01/10/12 12:19:24","2.3475","160.8","217.5","736","60.03","23"
"01/10/12 12:24:23","2.3601","156.8","218.34","718","60.03","24"
"01/10/12 12:29:25","2.3725","150.3","218.17","691","60.07","24"
"01/10/12 12:34:25","2.3843","155.1","217.93","708","60.0","24"
"01/10/12 12:39:24","2.3957","139.5","217.53","642","60.0","24"
"01/10/12 12:44:23","2.4072","143.2","217.55","658","60.0","25"
"01/10/12 12:49:24","2.4183","139.0","217.5","642","60.03","25"
"01/10/12 12:54:23","2.4295","136.6","217.28","630","60.03","25"
"01/10/12 12:59:24","2.4411","153.3","217.91","702","60.03","25"
"01/10/12 13:04:24","2.4522","134.9","217.72","624","60.03","24"
"01/10/12 13:09:23","2.4622","119.6","217.8","554","60.03","24"
"01/10/12 13:14:24","2.4716","117.6","216.85","553","60.03","24"
"01/10/12 13:19:24","2.4811","119.7","217.07","558","60.07","24"
"01/10/12 13:24:23","2.4898","90.2","216.86","434","60.0","24"
"01/10/12 13:29:23","2.498","96.7","216.83","462","60.03","23"
"01/10/12 13:34:25","2.5063","101.8","216.43","481","60.0","23"
"01/10/12 13:39:23","2.5144","112.9","217.11","530","60.03","23"
"01/10/12 13:44:25","2.5228","111.5","217.62","522","60.03","22"
"01/10/12 13:49:24","2.5304","97.0","217.33","461","60.03","22"
"01/10/12 13:54:24","2.5385","101.2","217.17","483","60.03","22"
"01/10/12 13:59:23","2.5457","93.0","216.88","443","60.03","22"
"01/10/12 14:04:24","2.5519","75.0","216.14","370","60.03","21"
"01/10/12 14:09:25","2.558","80.2","216.67","390","60.03","21"
"01/10/12 14:14:24","2.5642","81.2","215.99","393","60.03","20"
"01/10/12 14:19:23","2.5699","80.1","216.74","390","60.0","20"
"01/10/12 14:24:23","2.5772","101.6","216.42","483","60.0","20"
"01/10/12 14:29:24","2.5858","104.3","216.86","492","60.0","20"
"01/10/12 14:34:24","2.5937","102.9","216.36","490","60.03","21"
"01/10/12 14:39:24","2.6008","92.8","216.51","442","60.03","21"
"01/10/12 14:44:23","2.6072","50.5","215.22","353","60.03","20"
"01/10/12 14:49:23","2.6102","32.2","214.48","134","60.03","20"
"01/10/12 14:54:23","2.6121","40.5","214.57","206","60.03","20"
"01/10/12 14:59:24","2.6148","43.1","214.8","198","60.0","19"
"01/10/12 15:04:25","2.6185","55.6","215.41","128","60.03","19"
"01/10/12 15:09:24","2.6224","58.3","214.99","145","60.03","19"
"01/10/12 15:14:23","2.6261","44.8","215.03","290","60.03","19"
"01/10/12 15:19:23","2.6291","52.2","215.79","128","60.03","19"
"01/10/12 15:24:23","2.6323","29.2","215.28","247","60.03","18"
"01/10/12 15:29:25","2.6351","34.7","214.6","154","60.0","18"
"01/10/12 15:34:24","2.6372","29.0","215.11","87","60.07","18"
"01/10/12 15:39:23","2.6396","32.5","215.46","143","60.0","18"
"01/10/12 15:44:24","2.6424","39.2","215.2","300","60.0","18"
"01/10/12 15:49:24","2.6448","25.4","214.63","222","60.03","17"
"01/10/12 15:54:23","2.6468","34.2","214.8","82","60.03","17"
"01/10/12 15:59:24","2.6484","13.5","213.79","16","60.07","17"
"01/10/12 16:04:23","2.6494","0.0","213.77","66","60.03","17"
"01/11/12 08:19:27","2.6501","0.0","213.6","0","60.03","5"
"01/11/12 08:24:25","2.6503","0.0","213.27","0","60.03","5"
"01/11/12 08:29:24","2.6505","0.0","213.4","0","60.03","6"
"01/11/12 08:34:24","2.6507","0.0","213.08","0","60.03","6"
"01/11/12 08:39:25","2.6511","0.0","212.95","0","60.03","6"
"01/11/12 08:44:25","2.6515","7.8","213.25","0","60.0","6"
"01/11/12 08:49:24","2.6521","8.6","213.3","0","60.03","6"
"01/11/12 08:54:25","2.6527","11.2","213.06","0","60.07","6"
"01/11/12 08:59:24","2.6534","7.9","213.16","138","60.0","6"
"01/11/12 09:04:25","2.6539","13.5","213.1","6","60.03","6"
"01/11/12 09:09:24","2.6544","0.0","212.93","136","60.0","6"
"01/11/12 09:14:24","2.6548","11.6","213.53","99","60.0","6"
"01/11/12 09:19:25","2.6553","0.0","213.61","0","60.03","6"
"01/11/12 09:24:26","2.6558","11.4","213.69","22","60.0","6"
"01/11/12 09:29:25","2.6564","0.0","213.25","0","60.07","6"
"01/11/12 09:34:24","2.6568","0.0","212.91","158","60.0","6"
"01/11/12 09:39:24","2.6573","0.0","212.73","0","60.07","6"
"01/11/12 09:44:24","2.6577","11.1","212.39","1","60.0","6"
"01/11/12 09:49:25","2.6582","0.0","211.56","0","60.0","7"
"01/11/12 09:54:25","2.6586","6.9","211.95","261","60.03","7"
"01/11/12 09:59:24","2.6592","0.0","211.72","0","60.0","6"
"01/11/12 10:04:25","2.6597","0.0","212.94","60","60.0","7"
"01/11/12 10:09:24","2.6602","0.0","213.6","0","60.03","7"
"01/11/12 10:14:24","2.6606","11.1","213.35","20","60.03","7"
"01/11/12 10:19:24","2.661","5.4","213.01","0","60.03","7"
"01/11/12 10:24:25","2.6614","0.0","212.42","0","60.07","7"
"01/11/12 10:29:24","2.6619","0.0","214.09","0","60.03","7"
"01/11/12 10:34:25","2.6625","0.0","213.41","0","60.03","7"
"01/11/12 10:39:24","2.6633","14.6","213.8","45","60.03","7"
