"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"01/11/12 10:44:25","2.6642","17.0","213.29","35","60.0","7"
"01/11/12 10:49:25","2.6653","15.9","213.92","169","60.03","8"
"01/11/12 10:54:25","2.6663","16.5","214.31","41","60.03","8"
"01/11/12 10:59:25","2.6674","14.6","213.49","13","60.07","8"
"01/11/12 11:04:25","2.6685","16.7","213.81","279","60.0","8"
"01/11/12 11:09:25","2.6695","14.2","213.41","1","60.0","9"
"01/11/12 11:14:24","2.6706","22.5","213.08","159","60.0","9"
"01/11/12 11:19:25","2.6718","13.3","213.01","68","60.0","9"
"01/11/12 11:24:24","2.6731","13.6","213.2","35","60.0","9"
"01/11/12 11:29:24","2.6745","17.9","212.39","3","60.03","9"
"01/11/12 11:34:25","2.6761","12.9","213.04","127","60.0","9"
"01/11/12 11:39:25","2.6778","15.4","212.19","213","60.0","9"
"01/11/12 11:44:25","2.6793","24.6","212.18","213","60.03","9"
"01/11/12 11:49:25","2.6808","16.2","212.6","51","60.0","10"
"01/11/12 11:54:25","2.6821","13.9","211.74","145","60.0","10"
"01/11/12 11:59:24","2.6834","16.9","212.71","233","60.03","10"
"01/11/12 12:04:25","2.6848","14.9","212.2","21","60.0","10"
"01/11/12 12:09:24","2.6865","13.3","212.72","21","60.03","10"
"01/11/12 12:14:24","2.6882","28.4","212.19","173","60.0","11"
"01/11/12 12:19:25","2.69","23.9","212.42","136","60.0","11"
"01/11/12 12:24:25","2.692","27.1","212.42","49","60.03","11"
"01/11/12 12:29:25","2.6941","21.1","212.93","249","60.0","12"
"01/11/12 12:34:25","2.6962","22.6","213.35","160","60.0","12"
"01/11/12 12:39:25","2.6983","15.5","213.01","209","60.0","12"
"01/11/12 12:44:24","2.7002","33.1","213.64","49","60.0","13"
"01/11/12 12:49:24","2.702","28.8","213.58","187","60.0","13"
"01/11/12 12:54:25","2.7035","13.9","213.39","30","60.0","13"
"01/11/12 12:59:25","2.7049","12.7","212.64","3","60.03","13"
"01/11/12 13:04:25","2.7061","15.1","212.34","26","60.03","13"
"01/11/12 13:09:26","2.7072","16.5","212.87","37","60.0","13"
"01/11/12 13:14:25","2.7081","13.9","212.75","2","60.03","12"
"01/11/12 13:19:25","2.7088","5.0","213.1","114","60.0","11"
"01/11/12 13:24:24","2.7094","12.7","213.33","24","60.03","11"
"01/11/12 13:29:25","2.71","7.2","213.29","0","60.0","10"
"01/11/12 13:34:25","2.7105","15.2","213.23","5","60.03","10"
"01/11/12 13:39:25","2.7109","11.2","212.88","7","60.03","9"
"01/11/12 13:44:24","2.7115","9.1","212.06","0","60.03","9"
"01/11/12 13:49:25","2.7121","14.8","212.48","0","60.0","9"
"01/11/12 13:54:25","2.7128","15.4","212.59","0","60.03","9"
"01/11/12 13:59:24","2.7136","7.6","213.46","254","60.03","9"
"01/11/12 14:04:24","2.7142","15.0","213.26","32","60.0","9"
"01/11/12 14:09:24","2.7146","0.0","213.29","99","60.0","9"
"01/11/12 14:19:26","2.7151","0.0","212.49","189","60.03","9"
"01/11/12 14:24:25","2.7153","0.0","212.41","0","60.03","9"
"01/11/12 14:29:25","2.7156","0.0","212.54","0","60.0","8"
"01/11/12 14:34:25","2.7158","0.0","213.27","0","60.0","8"
"01/11/12 14:39:24","2.716","13.7","213.36","42","60.0","8"
"01/11/12 14:44:26","2.7162","0.0","213.47","0","60.0","8"
"01/11/12 14:49:25","2.7165","0.0","212.82","217","60.07","7"
"01/11/12 14:54:24","2.7168","0.0","212.48","0","60.03","7"
"01/11/12 14:59:25","2.7172","10.8","213.12","2","60.0","7"
"01/11/12 15:04:24","2.7176","0.0","213.5","0","60.03","7"
"01/12/12 09:24:25","2.7182","0.0","212.29","0","60.03","-3"
"01/12/12 09:29:27","2.7186","0.0","211.72","0","60.03","-3"
"01/12/12 09:34:27","2.7189","0.0","212.47","196","60.0","-2"
"01/12/12 09:39:26","2.7193","0.0","212.15","0","60.03","-2"
"01/12/12 09:44:26","2.7196","2.2","211.57","206","60.03","-2"
"01/12/12 09:49:25","2.7199","4.8","212.07","0","60.0","-2"
"01/12/12 09:54:26","2.7202","0.0","211.72","0","60.03","-2"
"01/12/12 09:59:25","2.7205","0.0","210.96","0","60.0","-2"
"01/12/12 10:04:25","2.7208","0.0","210.84","0","60.03","-2"
"01/12/12 10:09:28","2.7211","11.1","211.87","8","60.03","-2"
"01/12/12 10:14:25","2.7214","0.0","212.5","22","60.03","-2"
"01/12/12 10:19:25","2.7219","0.0","213.09","0","60.03","-2"
"01/12/12 10:24:24","2.7223","11.8","212.64","0","60.03","-2"
"01/12/12 10:29:25","2.7228","0.0","213.28","0","60.03","-2"
"01/12/12 10:34:25","2.7232","13.6","213.32","10","60.03","-2"
"01/12/12 10:39:25","2.7236","0.0","213.12","0","60.03","-2"
"01/12/12 10:44:26","2.7239","0.0","213.56","0","60.03","-2"
"01/12/12 10:49:26","2.7243","0.0","214.28","0","60.03","-2"
"01/12/12 10:54:25","2.7246","0.0","213.73","0","60.03","-2"
"01/12/12 10:59:25","2.725","0.0","214.22","0","60.03","-2"
"01/12/12 11:04:25","2.7253","0.0","213.31","0","60.0","-2"
"01/12/12 11:09:28","2.7256","13.7","213.72","2","60.03","-2"
"01/12/12 11:14:27","2.7259","0.4","212.84","205","60.03","-2"
"01/12/12 11:19:26","2.7264","14.4","214.08","53","60.03","-2"
"01/12/12 11:24:26","2.7268","11.6","213.21","229","60.03","-1"
"01/12/12 11:29:25","2.7274","14.9","212.75","0","60.0","-1"
"01/12/12 11:34:26","2.7279","1.0","212.8","0","60.03","-1"
"01/12/12 11:39:25","2.7284","0.0","212.48","0","60.03","-1"
"01/12/12 11:44:26","2.7289","13.1","212.75","0","60.03","-1"
"01/12/12 11:49:25","2.7294","0.0","212.85","232","60.03","-1"
"01/12/12 11:54:25","2.7299","11.4","212.15","50","60.0","-1"
"01/12/12 11:59:24","2.7304","11.1","212.59","0","60.03","-1"
"01/12/12 12:04:26","2.7308","0.0","212.99","0","60.0","-1"
"01/12/12 12:09:25","2.7314","14.8","213.11","101","60.0","-1"
"01/12/12 12:14:25","2.7319","0.0","212.31","0","60.03","-2"
"01/12/12 12:19:25","2.7325","15.1","211.85","2","60.03","-1"
"01/12/12 12:24:26","2.7331","6.6","212.62","166","60.0","-1"
"01/12/12 12:29:26","2.7338","0.0","212.34","0","60.0","-1"
"01/12/12 12:34:25","2.7343","0.0","213.53","0","60.03","-1"
"01/12/12 12:39:25","2.7349","14.8","213.13","7","60.03","-1"
"01/12/12 12:44:26","2.7355","0.9","212.32","205","60.0","-1"
"01/12/12 12:49:24","2.7361","14.6","212.62","0","60.03","-1"
"01/12/12 12:54:25","2.7365","6.2","212.96","118","60.03","-1"
"01/12/12 12:59:25","2.7369","7.8","212.98","0","60.03","-2"
"01/12/12 13:04:26","2.7373","0.0","213.4","0","60.03","-2"
"01/12/12 13:09:26","2.7377","15.0","212.19","43","60.03","-2"
"01/12/12 13:14:26","2.7381","14.2","212.41","96","60.03","-2"
"01/12/12 13:19:25","2.7388","12.5","212.83","0","60.0","-1"
"01/12/12 13:24:25","2.7394","12.5","213.64","17","60.03","-1"
"01/12/12 13:29:26","2.7402","10.8","212.99","0","60.0","-1"
"01/12/12 13:34:26","2.7408","14.3","212.73","1","60.07","-1"
"01/12/12 13:39:26","2.7415","0.0","212.71","20","60.03","-1"
"01/12/12 13:44:26","2.7421","14.3","213.44","0","60.03","-1"
"01/12/12 13:49:25","2.7425","0.0","213.62","0","60.03","-2"
"01/12/12 13:54:26","2.7431","0.0","213.51","0","60.0","-2"
"01/12/12 13:59:25","2.7435","0.0","213.39","0","60.07","-2"
"01/12/12 14:04:25","2.7438","0.0","212.41","0","60.03","-2"
"01/12/12 14:09:26","2.7441","0.0","212.86","0","60.03","-2"
"01/12/12 14:14:25","2.7443","0.0","213.19","0","60.03","-2"
"01/12/12 14:49:27","2.7458","0.0","211.83","0","60.07","-3"
"01/12/12 14:54:25","2.746","0.0","212.23","0","60.03","-3"
"01/12/12 15:09:25","2.7464","0.0","212.34","0","60.03","-3"
"01/13/12 09:04:25","2.7465","0.0","213.65","0","60.03","-5"
"01/13/12 09:09:25","2.7465","0.0","213.54","0","60.03","-4"
"01/13/12 09:14:25","2.7465","0.0","213.16","0","60.03","-5"
"01/13/12 09:24:25","2.7465","0.0","213.88","0","60.0","-4"
"01/13/12 10:14:26","2.7474","0.0","211.94","50","60.0","-4"
"01/13/12 10:19:25","2.7477","0.0","212.53","0","60.03","-4"
"01/13/12 10:24:28","2.748","0.0","212.34","0","60.03","-3"
"01/13/12 10:29:29","2.7483","0.0","212.27","0","60.0","-3"
"01/13/12 10:34:25","2.7488","0.0","212.52","0","60.03","-3"
"01/13/12 10:39:27","2.7496","12.7","213.27","76","60.03","-3"
"01/13/12 10:44:26","2.7505","7.4","212.78","220","60.07","-3"
"01/13/12 10:49:26","2.7518","15.1","213.43","99","60.07","-2"
"01/13/12 10:54:25","2.7532","14.2","213.66","15","60.03","-2"
"01/13/12 10:59:26","2.7545","6.0","214.02","231","60.03","-2"
"01/13/12 11:04:25","2.7554","16.0","213.92","18","60.03","-2"
"01/13/12 11:09:25","2.7574","19.2","213.1","238","60.03","-2"
"01/13/12 11:14:26","2.7602","10.6","212.99","180","60.03","-1"
"01/13/12 11:19:27","2.7614","12.2","212.76","1","60.03","-1"
"01/13/12 11:24:26","2.7621","14.6","213.52","213","60.0","-1"
"01/13/12 11:29:25","2.7628","14.5","212.87","28","60.03","-1"
"01/13/12 11:34:26","2.7637","15.3","212.65","0","60.03","-1"
"01/13/12 11:39:26","2.7644","0.8","213.24","0","60.03","-2"
"01/13/12 11:44:25","2.7654","13.6","213.73","1","60.03","-1"
"01/13/12 11:49:25","2.7664","14.4","213.53","23","60.07","-1"
"01/13/12 11:54:26","2.7675","12.5","213.17","7","60.03","-1"
"01/13/12 11:59:27","2.7683","6.3","212.97","148","60.03","-1"
"01/13/12 12:04:26","2.7689","0.0","212.96","0","60.07","-2"
"01/13/12 12:09:26","2.7698","10.7","212.25","2","60.03","-2"
"01/13/12 12:14:26","2.7706","15.7","211.87","30","60.03","-2"
"01/13/12 12:19:26","2.7713","15.3","212.88","201","60.03","-2"
"01/13/12 12:24:27","2.772","14.7","212.75","2","60.03","-2"
"01/13/12 12:29:25","2.7729","15.6","212.66","1","60.03","-2"
"01/13/12 12:34:26","2.7738","5.3","212.11","238","60.03","-2"
"01/13/12 12:39:27","2.7747","16.4","212.79","8","60.03","-2"
"01/13/12 12:44:27","2.7758","14.1","212.69","0","60.03","-2"
"01/13/12 12:49:26","2.7766","13.7","213.06","8","60.0","-2"
"01/13/12 12:54:25","2.7783","25.9","214.11","243","60.03","-1"
"01/13/12 12:59:26","2.7792","16.1","213.17","12","60.03","-1"
"01/13/12 13:04:26","2.78","0.0","213.26","81","60.0","-1"
"01/13/12 13:09:26","2.7804","0.0","212.98","0","60.03","-1"
"01/13/12 13:14:27","2.781","13.8","213.53","37","60.0","-2"
"01/13/12 13:19:26","2.782","8.9","213.85","163","60.03","-2"
"01/13/12 13:24:26","2.7827","12.7","213.6","8","60.0","-2"
"01/13/12 13:29:27","2.7831","14.1","213.57","1","60.03","-2"
"01/13/12 13:34:25","2.784","13.9","213.8","75","60.03","-2"
"01/13/12 13:39:26","2.7846","14.0","213.61","24","60.03","-2"
"01/13/12 13:44:26","2.7851","12.5","213.77","16","60.03","-2"
"01/13/12 13:49:26","2.786","0.0","213.46","220","60.07","-1"
"01/13/12 13:54:26","2.7864","13.9","213.65","1","60.03","-2"
"01/13/12 13:59:27","2.7867","10.3","214.13","19","60.03","-2"
"01/13/12 14:04:26","2.7872","0.0","214.47","0","60.03","-2"
"01/13/12 14:09:26","2.7874","0.0","212.93","0","60.03","-2"
"01/13/12 14:14:26","2.7877","10.5","212.8","13","60.07","-2"
"01/13/12 14:19:27","2.7879","11.2","213.35","0","60.03","-3"
"01/13/12 14:24:25","2.7882","0.0","213.07","0","60.0","-3"
"01/13/12 14:29:27","2.7882","0.0","213.25","0","60.07","-4"
"01/14/12 09:34:29","2.7884","0.0","211.45","0","60.03","-4"
"01/14/12 09:44:29","2.7885","0.0","213.12","0","60.03","-3"
"01/14/12 09:59:31","2.7889","0.0","212.53","0","60.03","-2"
"01/14/12 10:04:28","2.7892","0.0","212.28","0","60.03","-2"
"01/14/12 10:09:26","2.7895","11.3","212.27","0","60.0","-2"
"01/14/12 10:14:27","2.7898","7.8","212.4","0","60.03","-2"
"01/14/12 10:19:28","2.7901","0.0","212.19","0","60.03","-1"
"01/14/12 10:24:27","2.7904","2.7","212.86","0","60.03","-1"
"01/14/12 10:29:28","2.7907","0.0","212.62","0","60.07","-1"
"01/14/12 10:34:26","2.7911","0.0","212.83","0","60.03","-1"
"01/14/12 10:39:27","2.7915","14.0","213.18","242","60.03","0"
"01/14/12 10:44:26","2.792","0.0","212.82","242","60.03","0"
"01/14/12 10:49:26","2.7925","11.6","212.93","2","60.03","1"
"01/14/12 10:54:27","2.7931","13.9","213.44","18","60.03","1"
"01/14/12 10:59:27","2.7937","0.0","212.74","0","60.0","1"
"01/14/12 11:04:26","2.7944","14.2","212.62","236","60.03","1"
"01/14/12 11:09:27","2.7951","10.7","212.34","3","60.03","1"
"01/14/12 11:14:26","2.7958","0.0","211.95","253","60.03","2"
"01/14/12 11:19:27","2.7965","11.8","212.2","2","60.03","2"
"01/14/12 11:24:26","2.7974","10.8","212.6","27","60.03","2"
"01/14/12 11:29:27","2.7983","11.4","212.19","4","60.07","2"
"01/14/12 11:34:28","2.7992","14.7","213.18","34","60.03","2"
"01/14/12 11:39:26","2.8001","13.4","211.88","152","60.03","3"
"01/14/12 11:44:26","2.8012","12.7","212.35","21","60.03","3"
"01/14/12 11:49:27","2.8022","6.4","211.71","269","60.03","3"
"01/14/12 11:54:27","2.8033","13.4","212.19","30","60.03","3"
"01/14/12 11:59:26","2.8044","12.2","212.44","217","60.03","3"
"01/14/12 12:04:27","2.8058","17.0","212.08","5","60.03","4"
"01/14/12 12:09:26","2.8071","17.0","213.22","21","60.07","4"
"01/14/12 12:14:26","2.8085","17.3","212.63","5","60.03","4"
"01/14/12 12:19:27","2.8099","20.4","212.46","18","60.03","4"
"01/14/12 12:24:27","2.8114","17.0","212.27","25","60.07","4"
"01/14/12 12:29:27","2.813","29.0","212.25","118","60.03","4"
"01/14/12 12:34:26","2.8146","17.0","211.83","16","60.07","4"
"01/14/12 12:39:27","2.8161","26.1","212.37","118","60.07","4"
"01/14/12 12:44:27","2.8176","11.1","212.74","20","60.03","4"
"01/14/12 12:49:26","2.8191","21.7","213.82","68","60.03","4"
"01/14/12 12:54:26","2.8214","39.7","213.5","225","60.03","5"
"01/14/12 12:59:27","2.8243","27.0","212.99","247","60.03","5"
"01/14/12 13:04:28","2.8272","42.4","214.17","180","60.03","5"
"01/14/12 13:09:27","2.8307","31.7","213.63","234","60.07","5"
"01/14/12 13:14:27","2.8336","34.7","213.36","263","60.0","5"
"01/14/12 13:19:27","2.8371","54.2","214.36","353","60.0","5"
"01/14/12 13:24:27","2.8411","72.0","214.39","220","60.03","5"
"01/14/12 13:29:27","2.8453","95.4","216.1","456","60.0","5"
"01/14/12 13:34:27","2.8489","40.8","213.43","223","60.03","5"
"01/14/12 13:39:28","2.8523","44.6","213.98","335","60.03","5"
"01/14/12 13:44:26","2.8552","31.7","213.62","204","60.07","4"
"01/14/12 13:49:27","2.8578","50.1","214.81","261","60.03","4"
"01/14/12 13:54:27","2.8604","60.3","215.31","74","60.07","3"
"01/14/12 13:59:27","2.8641","71.0","214.94","378","60.07","4"
"01/14/12 14:04:27","2.8674","12.5","213.68","120","60.03","3"
"01/14/12 14:09:26","2.8684","2.8","213.01","222","60.07","2"
"01/14/12 14:14:27","2.8694","22.5","212.58","212","60.0","2"
"01/14/12 14:19:27","2.8706","21.8","213.17","115","60.03","2"
"01/14/12 14:24:28","2.8718","15.8","213.07","16","60.03","2"
"01/14/12 14:29:27","2.8734","15.0","212.53","284","60.03","2"
"01/14/12 14:34:28","2.8751","11.4","213.82","11","60.07","2"
"01/14/12 14:39:26","2.876","15.0","213.1","89","60.03","2"
"01/14/12 14:44:26","2.877","13.8","212.02","23","60.03","2"
"01/14/12 14:49:27","2.8791","47.2","214.81","128","60.07","2"
"01/14/12 14:54:26","2.8811","6.7","213.32","156","60.03","2"
"01/14/12 14:59:26","2.8818","12.1","213.15","1","60.03","1"
"01/14/12 15:04:27","2.8823","0.0","212.12","0","60.03","1"
"01/14/12 15:09:27","2.8827","0.0","212.18","0","60.03","0"
"01/14/12 15:14:28","2.8843","39.0","212.84","199","60.03","1"
"01/14/12 15:19:28","2.885","0.0","212.45","69","60.0","0"
"01/14/12 15:24:28","2.8855","12.3","212.48","1","60.0","0"
"01/14/12 15:29:26","2.886","11.8","212.89","0","60.03","0"
"01/14/12 15:34:27","2.8864","0.0","212.44","0","60.0","0"
